Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,872.0,51.5,2.25,2.5,349.5,735.5,618.46
2016,1,11,15,30,846.0,49.0,1.9,2.0,310.0,677.25,572.62
2016,1,11,15,45,807.5,46.0,1.6,1.5,266.5,610.01,518.77
2016,1,11,16,0,769.0,43.0,1.3,1.0,223.0,549.14,465.87
2016,1,11,16,15,708.0,38.5,1.3,0.5,177.5,469.81,397.7
2016,1,11,16,30,647.0,34.0,1.3,0.0,132.0,395.1,330.23
2016,1,11,16,45,537.0,27.0,1.3,-0.5,89.5,300.34,241.36
2016,1,11,17,0,427.0,20.0,1.3,-1.0,47.0,210.99,106.57
2016,1,11,17,15,213.5,10.0,1.3,-1.0,23.5,83.12,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.0,12.5,2.7,-1.5,26.5,77.93,0.0
2016,1,12,8,0,370.0,25.0,3.0,-1.0,53.0,207.37,143.44
2016,1,12,8,15,472.5,33.5,3.05,-0.5,94.5,289.64,240.52
2016,1,12,8,30,575.0,42.0,3.1,0.0,136.0,374.67,320.74
2016,1,12,8,45,635.0,47.5,3.2,0.0,180.0,447.48,388.46
2016,1,12,9,0,695.0,53.0,3.3,0.0,224.0,524.6,457.62
2016,1,12,9,15,733.5,57.5,3.55,0.5,266.0,589.98,514.31
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,656.79,568.72
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.5,715.12,614.2
2016,1,12,10,0,832.0,66.0,4.4,3.0,385.0,773.26,658.66
2016,1,12,10,15,850.0,68.0,4.55,3.5,417.0,820.82,694.29
2016,1,12,10,30,868.0,70.0,4.7,4.0,449.0,866.69,728.17
2016,1,12,10,45,882.0,71.0,4.9,4.5,475.5,896.22,749.52
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,932.24,775.85
2016,1,12,11,15,904.0,72.5,5.2,5.0,521.0,959.28,795.96
2016,1,12,11,30,912.0,73.0,5.3,5.0,540.0,983.21,813.85
2016,1,12,11,45,921.0,72.0,5.45,5.5,552.0,1002.85,827.48
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,1019.09,838.69
2016,1,12,12,15,932.0,71.0,5.65,6.0,567.5,1026.18,844.02
2016,1,12,12,30,934.0,71.0,5.7,6.0,571.0,1029.58,846.82
2016,1,12,12,45,935.5,70.0,5.8,6.5,567.0,1027.43,844.48
2016,1,12,13,0,937.0,69.0,5.9,7.0,563.0,1021.53,839.55
2016,1,12,13,15,686.5,130.0,5.85,7.0,488.0,862.2,718.2
2016,1,12,13,30,436.0,191.0,5.8,7.0,413.0,674.31,568.66
2016,1,12,13,45,255.5,199.5,5.8,7.0,328.5,486.6,413.65
2016,1,12,14,0,75.0,208.0,5.8,7.0,244.0,288.26,243.92
2016,1,12,14,15,152.0,196.5,5.65,7.0,264.0,360.58,307.86
2016,1,12,14,30,229.0,185.0,5.5,7.0,284.0,409.5,351.18
2016,1,12,14,45,220.0,172.5,5.4,7.0,262.0,380.52,326.95
2016,1,12,15,0,211.0,160.0,5.3,7.0,240.0,351.75,302.84
2016,1,12,15,15,206.5,144.0,5.2,6.5,215.5,322.06,278.33
2016,1,12,15,30,202.0,128.0,5.1,6.0,191.0,306.38,265.06
2016,1,12,15,45,420.5,93.5,5.05,6.0,200.5,414.71,359.78
2016,1,12,16,0,639.0,59.0,5.0,6.0,210.0,493.24,424.77
2016,1,12,16,15,573.0,52.0,5.0,5.5,166.5,414.12,354.14
2016,1,12,16,30,507.0,45.0,5.0,5.0,123.0,340.48,286.43
2016,1,12,16,45,404.0,34.5,5.05,5.0,83.5,252.38,203.22
2016,1,12,17,0,301.0,24.0,5.1,5.0,44.0,169.2,93.17
2016,1,12,17,15,150.5,12.0,5.0,4.5,22.0,62.99,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.5,11.0,1.95,-3.5,29.5,96.82,0.0
2016,1,13,8,0,483.0,22.0,2.2,-3.0,59.0,246.48,172.89
2016,1,13,8,15,582.0,29.0,2.25,-2.5,103.5,331.19,275.69
2016,1,13,8,30,681.0,36.0,2.3,-2.0,148.0,423.88,362.74
2016,1,13,8,45,737.0,40.5,2.35,-1.5,194.0,497.97,430.72
2016,1,13,9,0,793.0,45.0,2.4,-1.0,240.0,576.04,499.1
2016,1,13,9,15,828.0,48.0,2.3,-0.5,283.5,635.63,548.39
2016,1,13,9,30,863.0,51.0,2.2,0.0,327.0,701.26,598.55
2016,1,13,9,45,887.5,52.5,2.15,0.0,366.0,757.48,640.86
2016,1,13,10,0,912.0,54.0,2.1,0.0,405.0,813.07,681.55
2016,1,13,10,15,928.0,56.0,2.1,0.0,438.5,861.21,716.13
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,907.36,748.71
2016,1,13,10,45,954.0,59.0,2.1,0.5,498.5,944.49,772.89
2016,1,13,11,0,964.0,60.0,2.1,1.0,525.0,978.74,794.78
2016,1,13,11,15,970.5,61.0,2.15,1.0,544.0,1006.59,814.0
2016,1,13,11,30,977.0,62.0,2.2,1.0,563.0,1031.04,830.9
2016,1,13,11,45,980.0,62.5,2.25,1.5,574.5,1047.82,841.02
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,1060.83,848.7
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,1066.34,852.8
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,1067.94,854.44
2016,1,13,12,45,980.5,62.5,2.5,2.5,587.0,1062.46,850.45
2016,1,13,13,0,978.0,62.0,2.6,3.0,582.0,1053.09,843.94
2016,1,13,13,15,972.5,61.5,2.6,3.0,569.0,1036.99,833.12
2016,1,13,13,30,967.0,61.0,2.6,3.0,556.0,1017.21,819.89
2016,1,13,13,45,958.0,60.5,2.65,3.0,535.0,990.61,802.4
2016,1,13,14,0,949.0,60.0,2.7,3.0,514.0,960.77,782.55
2016,1,13,14,15,936.5,59.0,2.65,3.0,486.5,924.07,756.61
2016,1,13,14,30,924.0,58.0,2.6,3.0,459.0,884.73,728.62
2016,1,13,14,45,904.5,56.5,2.55,3.0,425.0,836.51,693.68
2016,1,13,15,0,885.0,55.0,2.5,3.0,391.0,786.69,657.06
2016,1,13,15,15,859.5,53.0,2.2,2.5,352.0,730.38,614.05
2016,1,13,15,30,834.0,51.0,1.9,2.0,313.0,673.66,569.83
2016,1,13,15,45,794.5,48.0,1.6,1.5,269.5,611.82,520.3
2016,1,13,16,0,755.0,45.0,1.3,1.0,226.0,545.08,462.97
2016,1,13,16,15,694.5,40.0,1.3,0.5,180.5,465.89,395.23
2016,1,13,16,30,634.0,35.0,1.3,0.0,135.0,391.33,328.25
2016,1,13,16,45,526.0,28.0,1.35,-0.5,92.5,297.8,241.81
2016,1,13,17,0,418.0,21.0,1.4,-1.0,50.0,211.16,128.27
2016,1,13,17,15,209.0,10.5,1.4,-1.0,25.0,82.47,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,79.99,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,207.19,145.14
2016,1,14,8,15,489.0,32.5,2.95,0.0,96.5,289.58,240.24
2016,1,14,8,30,591.0,41.0,2.9,0.0,139.0,380.67,325.6
2016,1,14,8,45,651.5,46.0,2.9,0.5,183.5,453.89,392.63
2016,1,14,9,0,712.0,51.0,2.9,1.0,228.0,531.48,460.74
2016,1,14,9,15,750.5,55.0,2.9,1.5,270.5,597.05,516.29
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,664.06,569.07
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,723.1,612.61
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,781.98,654.63
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,821.51,682.63
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,867.07,714.89
2016,1,14,10,45,896.5,68.5,3.25,6.0,482.5,905.48,740.39
2016,1,14,11,0,909.0,70.0,3.4,7.0,509.0,941.37,763.76
2016,1,14,11,15,916.5,71.0,3.4,7.5,528.5,969.09,781.29
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,993.64,796.52
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,1010.6,806.74
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,1024.03,814.62
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,1031.51,819.12
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,1035.28,821.21
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,1031.82,817.34
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,1024.63,811.11
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,1010.02,800.04
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,991.87,786.68
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.5,966.6,767.44
2016,1,14,14,0,913.0,67.0,2.9,11.0,507.0,938.14,746.1
2016,1,14,14,15,901.0,65.5,2.7,10.5,480.5,902.18,721.28
2016,1,14,14,30,889.0,64.0,2.5,10.0,454.0,863.68,694.49
2016,1,14,14,45,872.0,62.0,2.3,10.0,420.5,818.03,660.98
2016,1,14,15,0,855.0,60.0,2.1,10.0,387.0,770.7,625.93
2016,1,14,15,15,829.0,57.5,1.95,9.0,348.5,721.51,591.53
2016,1,14,15,30,803.0,55.0,1.8,8.0,310.0,664.21,549.95
2016,1,14,15,45,764.0,51.5,1.7,7.5,267.0,596.88,498.4
2016,1,14,16,0,725.0,48.0,1.6,7.0,224.0,531.08,444.28
2016,1,14,16,15,664.5,43.0,1.6,6.0,179.5,453.15,379.2
2016,1,14,16,30,604.0,38.0,1.6,5.0,135.0,379.77,314.76
2016,1,14,16,45,497.5,30.5,1.65,4.5,93.0,287.6,231.07
2016,1,14,17,0,391.0,23.0,1.7,4.0,51.0,202.87,128.59
2016,1,14,17,15,195.5,11.5,1.65,3.5,25.5,78.78,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,8.5,0.6,1.0,8.5,7.26,0.0
2016,1,15,8,0,0.0,17.0,0.4,1.0,17.0,14.02,4.98
2016,1,15,8,15,0.0,29.5,0.4,1.0,29.5,24.38,15.59
2016,1,15,8,30,0.0,42.0,0.4,1.0,42.0,35.55,25.97
2016,1,15,8,45,0.0,55.5,0.45,1.5,55.5,47.93,37.24
2016,1,15,9,0,0.0,69.0,0.5,2.0,69.0,60.3,48.34
2016,1,15,9,15,0.0,82.0,0.6,2.0,82.0,72.17,58.91
2016,1,15,9,30,0.0,95.0,0.7,2.0,95.0,84.12,69.42
2016,1,15,9,45,0.0,95.0,0.8,2.5,95.0,82.62,67.87
2016,1,15,10,0,0.0,95.0,0.9,3.0,95.0,81.62,66.76
2016,1,15,10,15,0.0,96.5,1.2,3.0,96.5,82.4,67.32
2016,1,15,10,30,0.0,98.0,1.5,3.0,98.0,83.33,68.02
2016,1,15,10,45,0.0,91.0,1.8,3.5,91.0,76.37,61.71
2016,1,15,11,0,0.0,84.0,2.1,4.0,84.0,69.77,55.74
2016,1,15,11,15,0.0,83.0,2.25,4.0,83.0,68.94,54.95
2016,1,15,11,30,0.0,82.0,2.4,4.0,82.0,68.11,54.16
2016,1,15,11,45,0.0,60.5,2.55,4.5,60.5,50.16,38.38
2016,1,15,12,0,0.0,39.0,2.7,5.0,39.0,32.28,22.68
2016,1,15,12,15,0.0,27.0,2.75,5.0,27.0,22.33,13.96
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,12.39,5.24
2016,1,15,12,45,0.0,26.5,2.85,5.5,26.5,21.91,13.57
2016,1,15,13,0,0.0,38.0,2.9,6.0,38.0,31.45,21.87
2016,1,15,13,15,0.0,30.0,2.95,6.0,30.0,24.81,16.08
2016,1,15,13,30,0.0,22.0,3.0,6.0,22.0,18.18,10.29
2016,1,15,13,45,0.0,25.5,3.1,6.0,25.5,21.07,12.85
2016,1,15,14,0,0.0,29.0,3.2,6.0,29.0,23.96,15.41
2016,1,15,14,15,0.0,23.5,3.2,6.0,23.5,19.4,11.43
2016,1,15,14,30,0.0,18.0,3.2,6.0,18.0,14.85,7.44
2016,1,15,14,45,0.0,57.5,3.25,6.5,57.5,47.61,36.23
2016,1,15,15,0,0.0,97.0,3.3,7.0,97.0,83.67,67.64
2016,1,15,15,15,0.0,87.0,3.35,7.0,87.0,74.62,59.84
2016,1,15,15,30,0.0,77.0,3.4,7.0,77.0,65.65,52.09
2016,1,15,15,45,0.0,66.0,3.45,7.0,66.0,55.75,43.44
2016,1,15,16,0,0.0,55.0,3.5,7.0,55.0,45.91,34.74
2016,1,15,16,15,0.0,43.5,3.3,6.5,43.5,35.98,25.93
2016,1,15,16,30,0.0,32.0,3.1,6.0,32.0,26.43,17.35
2016,1,15,16,45,0.0,22.0,2.95,6.0,22.0,18.14,9.76
2016,1,15,17,0,0.0,12.0,2.8,6.0,12.0,9.87,1.4
2016,1,15,17,15,0.0,6.0,2.8,6.0,6.0,5.12,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.5,73.54,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,55.0,198.35,140.0
2016,1,16,8,15,450.0,36.0,2.7,3.5,96.5,278.72,228.54
2016,1,16,8,30,553.0,45.0,2.7,4.0,138.0,368.58,310.77
2016,1,16,8,45,619.5,50.5,2.75,5.0,183.0,443.41,377.36
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,519.19,442.24
2016,1,16,9,15,343.0,83.0,2.85,6.5,169.0,351.81,302.36
2016,1,16,9,30,0.0,110.0,2.9,7.0,110.0,100.32,81.91
2016,1,16,9,45,14.0,131.0,3.0,7.5,136.0,131.9,109.67
2016,1,16,10,0,28.0,152.0,3.1,8.0,162.0,178.9,149.82
2016,1,16,10,15,73.0,174.5,3.2,8.0,205.5,243.13,205.24
2016,1,16,10,30,118.0,197.0,3.3,8.0,249.0,328.09,276.71
2016,1,16,10,45,504.5,135.5,3.4,8.5,379.0,640.76,537.15
2016,1,16,11,0,891.0,74.0,3.5,9.0,509.0,929.89,752.68
2016,1,16,11,15,898.5,75.5,3.55,9.0,528.5,958.09,770.03
2016,1,16,11,30,906.0,77.0,3.6,9.0,548.0,983.18,787.46
2016,1,16,11,45,909.5,77.5,3.65,9.5,559.0,999.79,797.44
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,1012.9,805.1
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,1019.3,809.25
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,1022.05,811.06
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,1017.32,806.66
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,1008.96,799.94
2016,1,16,13,15,662.5,140.0,3.75,11.0,493.0,852.58,686.75
2016,1,16,13,30,417.0,201.0,3.7,11.0,418.0,668.56,546.47
2016,1,16,13,45,403.0,196.0,3.65,11.0,399.5,621.15,511.73
2016,1,16,14,0,389.0,191.0,3.6,11.0,381.0,593.49,490.63
2016,1,16,14,15,620.5,131.5,3.45,10.5,416.0,747.95,614.26
2016,1,16,14,30,852.0,72.0,3.3,10.0,451.0,853.02,693.49
2016,1,16,14,45,833.5,70.0,3.15,10.0,418.0,806.72,658.39
2016,1,16,15,0,815.0,68.0,3.0,10.0,385.0,758.83,622.98
2016,1,16,15,15,788.0,65.0,2.65,9.5,346.5,701.94,580.15
2016,1,16,15,30,761.0,62.0,2.3,9.0,308.0,644.77,536.29
2016,1,16,15,45,725.0,57.5,2.0,8.5,266.5,579.86,485.0
2016,1,16,16,0,689.0,53.0,1.7,8.0,225.0,516.26,431.75
2016,1,16,16,15,628.5,47.0,1.65,7.5,181.0,438.64,366.3
2016,1,16,16,30,568.0,41.0,1.6,7.0,137.0,365.64,302.1
2016,1,16,16,45,472.0,33.0,1.55,6.5,95.5,284.43,228.41
2016,1,16,17,0,376.0,25.0,1.5,6.0,54.0,206.94,141.59
2016,1,16,17,15,188.0,12.5,1.5,5.5,27.0,77.38,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,2.6,0.0,8.0,6.83,0.0
2016,1,17,8,0,0.0,16.0,2.7,0.0,16.0,13.18,4.53
2016,1,17,8,15,0.0,28.5,2.7,0.0,28.5,23.54,14.88
2016,1,17,8,30,0.0,41.0,2.7,0.0,41.0,34.34,24.92
2016,1,17,8,45,0.0,54.0,2.7,0.0,54.0,46.16,35.8
2016,1,17,9,0,0.0,67.0,2.7,0.0,67.0,57.98,46.59
2016,1,17,9,15,0.0,80.5,2.7,0.0,80.5,70.37,57.75
2016,1,17,9,30,0.0,94.0,2.7,0.0,94.0,82.83,68.84
2016,1,17,9,45,19.5,125.5,2.75,0.5,133.0,129.7,110.77
2016,1,17,10,0,39.0,157.0,2.8,1.0,172.0,193.68,166.79
2016,1,17,10,15,272.5,151.0,2.9,1.0,271.5,413.72,360.93
2016,1,17,10,30,506.0,145.0,3.0,1.0,371.0,637.98,547.71
2016,1,17,10,45,275.5,174.5,3.15,1.5,298.5,461.53,397.02
2016,1,17,11,0,45.0,204.0,3.3,2.0,226.0,253.36,215.54
2016,1,17,11,15,43.5,213.5,3.3,2.5,235.5,263.2,223.71
2016,1,17,11,30,42.0,223.0,3.3,3.0,245.0,273.13,231.29
2016,1,17,11,45,21.0,180.0,3.3,3.5,191.0,183.84,154.57
2016,1,17,12,0,0.0,137.0,3.3,4.0,137.0,119.24,98.15
2016,1,17,12,15,0.0,138.5,3.3,4.0,138.5,120.61,99.38
2016,1,17,12,30,0.0,140.0,3.3,4.0,140.0,122.04,100.6
2016,1,17,12,45,40.5,192.0,3.3,4.5,214.0,233.26,196.84
2016,1,17,13,0,81.0,244.0,3.3,5.0,288.0,337.35,284.19
2016,1,17,13,15,316.5,205.0,3.3,5.0,371.5,560.54,472.84
2016,1,17,13,30,552.0,166.0,3.3,5.0,455.0,757.97,631.31
2016,1,17,13,45,686.0,134.5,3.35,5.0,480.0,846.09,697.82
2016,1,17,14,0,820.0,103.0,3.4,5.0,505.0,909.58,745.85
2016,1,17,14,15,806.5,100.5,3.3,5.0,479.0,879.39,723.17
2016,1,17,14,30,793.0,98.0,3.2,5.0,453.0,840.21,694.49
2016,1,17,14,45,540.0,128.0,3.15,5.0,362.0,628.68,531.71
2016,1,17,15,0,287.0,158.0,3.1,5.0,271.0,425.28,363.82
2016,1,17,15,15,267.0,147.0,2.8,4.5,244.0,386.19,332.35
2016,1,17,15,30,247.0,136.0,2.5,4.0,217.0,348.22,300.44
2016,1,17,15,45,452.0,100.0,2.25,4.0,223.5,445.58,383.71
2016,1,17,16,0,657.0,64.0,2.0,4.0,230.0,514.4,438.36
2016,1,17,16,15,595.0,57.0,1.9,3.0,185.5,436.07,370.79
2016,1,17,16,30,533.0,50.0,1.8,2.0,141.0,362.68,305.71
2016,1,17,16,45,447.0,39.0,1.7,1.5,99.5,279.62,229.53
2016,1,17,17,0,361.0,28.0,1.6,1.0,58.0,205.15,147.34
2016,1,17,17,15,180.5,14.0,1.6,0.5,29.0,76.19,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-3.5,32.5,99.89,0.0
2016,1,18,8,0,508.0,23.0,3.2,-3.0,65.0,255.54,188.17
2016,1,18,8,15,603.5,29.5,3.3,-2.5,110.0,337.65,282.91
2016,1,18,8,30,699.0,36.0,3.4,-2.0,155.0,428.9,369.2
2016,1,18,8,45,754.5,40.0,3.55,-2.0,202.0,498.96,435.55
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,576.15,505.41
2016,1,18,9,15,845.0,47.0,3.7,-1.5,294.0,641.82,561.21
2016,1,18,9,30,880.0,50.0,3.7,-1.0,339.0,708.66,614.07
2016,1,18,9,45,905.0,51.5,3.75,-1.0,379.0,766.48,659.42
2016,1,18,10,0,930.0,53.0,3.8,-1.0,419.0,823.68,703.34
2016,1,18,10,15,946.5,54.5,3.8,-1.0,454.0,872.75,739.86
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,919.83,774.36
2016,1,18,10,45,974.5,57.0,3.85,-1.0,516.5,959.43,803.11
2016,1,18,11,0,986.0,58.0,3.9,-1.0,544.0,996.17,829.59
2016,1,18,11,15,993.5,59.0,3.9,-0.5,564.5,1026.02,849.0
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,1052.4,865.81
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,1070.85,878.7
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,1085.44,889.32
2016,1,18,12,15,1011.0,60.5,4.05,0.0,614.5,1093.29,895.24
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,1097.1,898.49
2016,1,18,12,45,1009.0,62.0,4.15,0.0,615.0,1093.53,896.61
2016,1,18,13,0,1006.0,63.0,4.2,0.0,611.0,1085.94,892.03
2016,1,18,13,15,1002.0,62.5,4.15,0.0,599.0,1071.38,881.3
2016,1,18,13,30,998.0,62.0,4.1,0.0,587.0,1052.96,867.96
2016,1,18,13,45,991.5,61.0,4.1,0.0,566.5,1027.76,850.37
2016,1,18,14,0,985.0,60.0,4.1,0.0,546.0,999.03,830.24
2016,1,18,14,15,974.0,58.5,4.0,0.0,519.0,962.24,802.93
2016,1,18,14,30,963.0,57.0,3.9,0.0,492.0,922.54,773.51
2016,1,18,14,45,948.0,55.5,3.85,-0.5,457.5,876.84,741.12
2016,1,18,15,0,933.0,54.0,3.8,-1.0,423.0,829.02,706.57
2016,1,18,15,15,910.5,52.0,3.55,-1.0,383.0,772.99,662.64
2016,1,18,15,30,888.0,50.0,3.3,-1.0,343.0,716.1,617.31
2016,1,18,15,45,854.5,47.0,3.1,-1.5,298.5,649.93,564.65
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,584.73,509.29
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,508.64,441.41
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,436.57,374.31
2016,1,18,16,45,624.0,29.5,2.0,-3.5,114.5,348.78,291.31
2016,1,18,17,0,532.0,23.0,1.7,-4.0,69.0,267.69,199.93
2016,1,18,17,15,266.0,11.5,1.7,-4.0,34.5,104.76,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,33.0,98.56,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,66.0,252.75,190.45
2016,1,19,8,15,594.0,31.0,2.95,-6.5,111.5,333.97,283.65
2016,1,19,8,30,688.0,38.0,3.0,-6.0,157.0,424.58,370.08
2016,1,19,8,45,740.5,42.5,3.15,-6.0,203.5,497.29,439.15
2016,1,19,9,0,793.0,47.0,3.3,-6.0,250.0,573.64,508.85
2016,1,19,9,15,827.0,50.0,3.3,-5.5,294.0,633.17,560.4
2016,1,19,9,30,861.0,53.0,3.3,-5.0,338.0,698.53,612.65
2016,1,19,9,45,883.5,55.5,3.35,-5.0,377.5,755.1,657.47
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,810.91,700.77
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,859.05,735.69
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,905.21,768.46
2016,1,19,10,45,947.0,63.5,3.4,-3.5,512.0,943.47,794.68
2016,1,19,11,0,957.0,65.0,3.4,-3.0,539.0,978.89,818.51
2016,1,19,11,15,964.0,66.0,3.4,-2.5,559.0,1007.73,837.24
2016,1,19,11,30,971.0,67.0,3.4,-2.0,579.0,1033.19,853.45
2016,1,19,11,45,974.5,67.5,3.4,-2.0,591.0,1051.01,865.59
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,1065.07,875.18
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.5,1072.14,879.87
2016,1,19,12,30,980.0,68.0,3.4,-2.0,612.0,1075.28,881.97
2016,1,19,12,45,979.0,68.0,3.45,-2.0,608.0,1072.48,880.47
2016,1,19,13,0,978.0,68.0,3.5,-2.0,604.0,1065.76,876.35
2016,1,19,13,15,973.5,67.5,3.5,-1.5,592.0,1051.06,864.63
2016,1,19,13,30,969.0,67.0,3.5,-1.0,580.0,1032.61,850.42
2016,1,19,13,45,961.5,66.0,3.5,-1.0,560.0,1007.04,832.57
2016,1,19,14,0,954.0,65.0,3.5,-1.0,540.0,978.09,812.31
2016,1,19,14,15,943.0,64.0,3.45,-1.0,513.0,942.79,786.87
2016,1,19,14,30,932.0,63.0,3.4,-1.0,486.0,904.7,759.22
2016,1,19,14,45,915.0,61.5,3.35,-1.0,452.0,858.35,725.02
2016,1,19,15,0,898.0,60.0,3.3,-1.0,418.0,810.11,688.96
2016,1,19,15,15,875.0,57.5,3.1,-1.0,379.0,754.4,645.56
2016,1,19,15,30,852.0,55.0,2.9,-1.0,340.0,697.95,600.87
2016,1,19,15,45,818.0,51.5,2.7,-1.5,296.0,638.03,553.33
2016,1,19,16,0,784.0,48.0,2.5,-2.0,252.0,572.6,497.59
2016,1,19,16,15,731.0,43.5,2.2,-2.5,206.0,496.3,429.94
2016,1,19,16,30,678.0,39.0,1.9,-3.0,160.0,423.67,362.92
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.5,334.38,279.64
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,254.3,193.3
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,113.63,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.5,16.5,0.55,-6.0,27.5,60.36,0.0
2016,1,20,8,0,263.0,33.0,0.7,-6.0,55.0,167.78,126.38
2016,1,20,8,15,363.0,44.5,0.85,-5.5,96.0,243.47,205.14
2016,1,20,8,30,463.0,56.0,1.0,-5.0,137.0,329.98,284.9
2016,1,20,8,45,517.5,65.5,1.15,-4.5,180.0,398.44,347.33
2016,1,20,9,0,572.0,75.0,1.3,-4.0,223.0,471.29,411.46
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.5,384.74,337.65
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,253.35,222.24
2016,1,20,9,45,253.5,142.5,1.65,-2.5,239.0,368.74,324.24
2016,1,20,10,0,374.0,147.0,1.8,-2.0,296.0,496.8,431.97
2016,1,20,10,15,352.0,164.5,1.9,-1.5,314.0,495.85,429.11
2016,1,20,10,30,330.0,182.0,2.0,-1.0,332.0,509.54,438.64
2016,1,20,10,45,298.0,199.0,2.15,-1.0,340.5,511.22,438.87
2016,1,20,11,0,266.0,216.0,2.3,-1.0,349.0,510.14,436.86
2016,1,20,11,15,535.0,164.0,2.4,-0.5,444.0,728.67,616.58
2016,1,20,11,30,804.0,112.0,2.5,0.0,539.0,946.3,778.12
2016,1,20,11,45,495.0,183.5,2.7,0.0,448.0,731.29,613.28
2016,1,20,12,0,186.0,255.0,2.9,0.0,357.0,474.78,403.07
2016,1,20,12,15,486.0,191.0,2.95,0.0,461.0,740.12,624.71
2016,1,20,12,30,786.0,127.0,3.0,0.0,565.0,974.95,802.14
2016,1,20,12,45,436.5,188.5,3.15,0.0,431.5,688.17,580.22
2016,1,20,13,0,87.0,250.0,3.3,0.0,298.0,349.39,297.55
2016,1,20,13,15,50.5,222.0,3.35,0.0,249.5,278.38,238.03
2016,1,20,13,30,14.0,194.0,3.4,0.0,201.0,191.61,162.83
2016,1,20,13,45,7.0,154.0,3.45,0.5,157.5,143.42,120.98
2016,1,20,14,0,0.0,114.0,3.5,1.0,114.0,97.62,80.73
2016,1,20,14,15,23.0,151.5,3.45,0.5,162.0,169.54,144.94
2016,1,20,14,30,46.0,189.0,3.4,0.0,210.0,235.67,203.29
2016,1,20,14,45,23.0,143.0,3.35,0.0,153.5,148.47,126.98
2016,1,20,15,0,0.0,97.0,3.3,0.0,97.0,83.13,68.78
2016,1,20,15,15,0.0,87.5,3.1,0.0,87.5,74.59,61.36
2016,1,20,15,30,0.0,78.0,2.9,0.0,78.0,66.12,53.9
2016,1,20,15,45,0.0,67.5,2.7,0.0,67.5,56.74,45.54
2016,1,20,16,0,0.0,57.0,2.5,0.0,57.0,47.42,37.14
2016,1,20,16,15,0.0,46.0,2.4,0.0,46.0,38.05,28.6
2016,1,20,16,30,0.0,35.0,2.3,0.0,35.0,28.91,20.18
2016,1,20,16,45,0.0,25.0,2.25,0.0,25.0,20.62,12.47
2016,1,20,17,0,0.0,15.0,2.2,0.0,15.0,12.35,4.49
2016,1,20,17,15,0.0,7.5,2.15,0.0,7.5,6.16,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,177.5,15.5,1.7,-3.5,31.0,91.64,0.0
2016,1,21,8,0,355.0,31.0,1.9,-3.0,62.0,203.8,153.93
2016,1,21,8,15,456.0,41.0,2.0,-2.0,105.5,283.24,237.06
2016,1,21,8,30,557.0,51.0,2.1,-1.0,149.0,373.53,319.78
2016,1,21,8,45,627.0,56.0,2.25,-0.5,195.5,450.52,389.57
2016,1,21,9,0,697.0,61.0,2.4,0.0,242.0,533.06,461.61
2016,1,21,9,15,736.5,66.0,2.45,0.0,286.0,595.63,515.38
2016,1,21,9,30,776.0,71.0,2.5,0.0,330.0,664.68,571.45
2016,1,21,9,45,809.5,72.5,2.6,0.0,371.0,726.33,619.55
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,787.99,666.69
2016,1,21,10,15,558.5,133.0,2.65,0.0,364.5,648.77,555.07
2016,1,21,10,30,274.0,192.0,2.6,0.0,317.0,472.97,406.62
2016,1,21,10,45,372.5,185.0,2.6,0.5,365.5,560.3,480.16
2016,1,21,11,0,471.0,178.0,2.6,1.0,414.0,673.18,569.61
2016,1,21,11,15,702.5,129.5,2.5,1.0,496.5,856.1,709.64
2016,1,21,11,30,934.0,81.0,2.4,1.0,579.0,1016.31,823.51
2016,1,21,11,45,940.5,80.5,2.3,1.5,592.0,1035.45,831.8
2016,1,21,12,0,947.0,80.0,2.2,2.0,605.0,1051.02,839.24
2016,1,21,12,15,948.5,80.5,2.1,2.0,609.5,1059.21,843.04
2016,1,21,12,30,950.0,81.0,2.0,2.0,614.0,1063.59,844.38
2016,1,21,12,45,950.5,80.0,1.95,2.5,610.5,1061.19,840.49
2016,1,21,13,0,951.0,79.0,1.9,3.0,607.0,1054.96,834.22
2016,1,21,13,15,947.0,78.5,1.8,3.0,595.0,1041.13,823.61
2016,1,21,13,30,943.0,78.0,1.7,3.0,583.0,1023.64,810.7
2016,1,21,13,45,936.0,76.5,1.65,3.0,563.5,998.44,793.4
2016,1,21,14,0,929.0,75.0,1.6,3.0,544.0,969.93,773.93
2016,1,21,14,15,917.0,73.5,1.55,3.0,516.5,933.75,749.05
2016,1,21,14,30,905.0,72.0,1.5,3.0,489.0,894.91,722.22
2016,1,21,14,45,887.5,70.0,1.5,3.0,455.5,856.73,696.37
2016,1,21,15,0,870.0,68.0,1.5,3.0,422.0,807.71,662.11
2016,1,21,15,15,845.5,65.5,1.3,2.5,382.5,751.12,620.38
2016,1,21,15,30,821.0,63.0,1.1,2.0,343.0,693.84,577.33
2016,1,21,15,45,782.5,59.5,0.9,1.5,298.5,625.5,524.55
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,558.46,469.21
2016,1,21,16,15,688.0,50.5,0.75,0.5,208.0,480.76,405.52
2016,1,21,16,30,632.0,45.0,0.8,0.0,162.0,407.02,341.87
2016,1,21,16,45,534.0,37.5,0.9,0.0,117.0,315.86,260.64
2016,1,21,17,0,436.0,30.0,1.0,0.0,72.0,240.62,185.12
2016,1,21,17,15,218.0,15.0,1.0,0.0,36.0,109.29,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
