Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,4.95,-4.0,5.0,4.1,0.0
2016,1,22,8,0,0.0,10.0,4.9,-4.0,10.0,8.21,1.07
2016,1,22,8,15,0.0,18.0,4.8,-4.0,18.0,14.82,7.5
2016,1,22,8,30,0.0,26.0,4.7,-4.0,26.0,21.43,13.73
2016,1,22,8,45,0.0,34.0,4.65,-4.0,34.0,28.06,19.94
2016,1,22,9,0,0.0,42.0,4.6,-4.0,42.0,34.7,26.11
2016,1,22,9,15,0.0,50.5,4.55,-4.0,50.5,41.77,32.6
2016,1,22,9,30,0.0,59.0,4.5,-4.0,59.0,48.86,39.03
2016,1,22,9,45,0.0,78.0,4.5,-4.0,78.0,65.41,53.99
2016,1,22,10,0,0.0,97.0,4.5,-4.0,97.0,83.09,69.84
2016,1,22,10,15,0.0,97.5,4.65,-4.0,97.5,82.96,69.57
2016,1,22,10,30,0.0,98.0,4.8,-4.0,98.0,83.0,69.46
2016,1,22,10,45,0.0,116.0,4.95,-4.0,116.0,99.84,84.42
2016,1,22,11,0,0.0,134.0,5.1,-4.0,134.0,117.02,99.59
2016,1,22,11,15,3.5,158.0,5.15,-4.0,160.0,143.96,123.51
2016,1,22,11,30,7.0,182.0,5.2,-4.0,186.0,171.68,147.97
2016,1,22,11,45,3.5,131.0,5.3,-4.0,133.0,116.57,98.99
2016,1,22,12,0,0.0,80.0,5.4,-4.0,80.0,66.46,54.14
2016,1,22,12,15,0.0,84.5,5.4,-4.0,84.5,70.23,57.51
2016,1,22,12,30,0.0,89.0,5.4,-4.0,89.0,74.0,60.86
2016,1,22,12,45,0.0,103.5,5.4,-4.0,103.5,87.09,72.55
2016,1,22,13,0,0.0,118.0,5.4,-4.0,118.0,100.61,84.61
2016,1,22,13,15,0.0,70.0,5.3,-4.0,70.0,58.1,46.69
2016,1,22,13,30,0.0,22.0,5.2,-4.0,22.0,18.19,10.8
2016,1,22,13,45,0.0,44.5,5.15,-4.0,44.5,36.85,27.68
2016,1,22,14,0,0.0,67.0,5.1,-4.0,67.0,55.57,44.6
2016,1,22,14,15,0.0,63.5,5.2,-3.5,63.5,52.64,41.95
2016,1,22,14,30,0.0,60.0,5.3,-3.0,60.0,49.71,39.31
2016,1,22,14,45,0.0,37.0,5.45,-3.0,37.0,30.58,22.09
2016,1,22,15,0,0.0,14.0,5.6,-3.0,14.0,11.54,4.84
2016,1,22,15,15,0.0,12.5,5.6,-3.0,12.5,10.29,3.73
2016,1,22,15,30,0.0,11.0,5.6,-3.0,11.0,9.05,2.61
2016,1,22,15,45,0.0,9.5,5.6,-3.5,9.5,7.81,1.49
2016,1,22,16,0,0.0,8.0,5.6,-4.0,8.0,6.57,0.37
2016,1,22,16,15,0.0,6.5,5.5,-4.0,6.5,5.34,0.0
2016,1,22,16,30,0.0,5.0,5.4,-4.0,5.0,4.1,0.0
2016,1,22,16,45,0.0,3.5,5.3,-4.0,3.5,2.87,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.64,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.82,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,8.0,4.2,-4.0,8.0,6.57,0.0
2016,1,23,8,0,0.0,16.0,4.3,-4.0,16.0,13.18,5.23
2016,1,23,8,15,0.0,28.0,4.4,-3.5,28.0,23.12,14.86
2016,1,23,8,30,0.0,40.0,4.5,-3.0,40.0,33.08,24.16
2016,1,23,8,45,0.0,52.5,4.6,-3.0,52.5,44.11,34.41
2016,1,23,9,0,0.0,65.0,4.7,-3.0,65.0,55.35,44.75
2016,1,23,9,15,0.0,77.0,4.8,-2.5,77.0,66.13,54.46
2016,1,23,9,30,0.0,89.0,4.9,-2.0,89.0,76.98,64.08
2016,1,23,9,45,0.0,112.5,5.05,-2.0,112.5,99.74,84.39
2016,1,23,10,0,0.0,136.0,5.2,-2.0,136.0,122.93,104.89
2016,1,23,10,15,1.0,144.5,5.25,-1.5,145.5,131.19,111.82
2016,1,23,10,30,2.0,153.0,5.3,-1.0,155.0,139.69,118.94
2016,1,23,10,45,12.5,174.0,5.35,-1.0,181.0,170.25,146.02
2016,1,23,11,0,23.0,195.0,5.4,-1.0,207.0,201.75,173.7
2016,1,23,11,15,11.5,107.5,5.4,-1.0,113.5,102.0,85.67
2016,1,23,11,30,0.0,20.0,5.4,-1.0,20.0,16.53,9.14
2016,1,23,11,45,5.5,107.5,5.4,-1.0,110.5,96.25,80.24
2016,1,23,12,0,11.0,195.0,5.4,-1.0,201.0,188.32,160.9
2016,1,23,12,15,5.5,169.0,5.4,-1.0,172.0,155.8,132.19
2016,1,23,12,30,0.0,143.0,5.4,-1.0,143.0,124.41,104.49
2016,1,23,12,45,30.0,194.5,5.45,-1.0,211.5,223.96,192.66
2016,1,23,13,0,60.0,246.0,5.5,-1.0,280.0,315.93,272.69
2016,1,23,13,15,73.5,246.0,5.45,-1.0,286.5,329.33,284.62
2016,1,23,13,30,87.0,246.0,5.4,-1.0,293.0,342.49,296.52
2016,1,23,13,45,85.5,237.0,5.4,-1.5,282.5,329.55,286.23
2016,1,23,14,0,84.0,228.0,5.4,-2.0,272.0,316.68,276.0
2016,1,23,14,15,64.0,210.5,5.3,-2.0,243.0,276.41,240.84
2016,1,23,14,30,44.0,193.0,5.2,-2.0,214.0,237.37,206.53
2016,1,23,14,45,91.0,186.5,5.15,-2.0,226.0,270.03,237.2
2016,1,23,15,0,138.0,180.0,5.1,-2.0,238.0,315.5,278.4
2016,1,23,15,15,128.5,165.5,5.0,-2.0,215.5,286.86,253.34
2016,1,23,15,30,119.0,151.0,4.9,-2.0,193.0,258.94,228.79
2016,1,23,15,45,114.0,132.5,4.85,-2.5,168.5,229.63,203.19
2016,1,23,16,0,109.0,114.0,4.8,-3.0,144.0,200.72,177.38
2016,1,23,16,15,97.5,94.5,4.7,-3.0,118.0,167.07,146.36
2016,1,23,16,30,86.0,75.0,4.6,-3.0,92.0,134.46,115.78
2016,1,23,16,45,68.5,56.0,4.55,-3.5,67.0,100.69,83.93
2016,1,23,17,0,51.0,37.0,4.5,-4.0,42.0,68.28,52.35
2016,1,23,17,15,25.5,18.5,4.5,-4.0,21.0,30.94,5.16
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.5,13.5,2.2,-8.5,38.0,117.29,0.0
2016,1,24,8,0,525.0,27.0,2.3,-8.0,76.0,262.19,206.23
2016,1,24,8,15,615.0,35.0,2.4,-7.0,123.5,344.05,293.09
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,434.99,378.39
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,510.59,447.81
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,589.9,517.42
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.5,657.52,573.65
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,725.91,626.01
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,785.07,670.13
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,843.24,712.31
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,884.28,738.39
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,930.72,767.58
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.5,970.24,792.42
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,1006.8,814.43
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,1035.58,829.61
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,1060.85,842.01
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,1079.05,849.24
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,1093.39,853.71
2016,1,24,12,15,982.0,85.5,1.3,2.0,642.0,1100.55,855.84
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,1103.72,855.48
2016,1,24,12,45,975.5,88.0,1.15,2.5,641.5,1098.29,849.24
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,1088.94,840.72
2016,1,24,13,15,963.5,89.0,1.05,3.0,624.5,1072.98,829.53
2016,1,24,13,30,958.0,88.0,1.0,3.0,612.0,1053.29,816.12
2016,1,24,13,45,948.5,87.0,0.95,3.5,591.0,1026.19,796.5
2016,1,24,14,0,939.0,86.0,0.9,4.0,570.0,1005.94,781.75
2016,1,24,14,15,927.0,84.0,0.8,4.0,542.0,968.37,755.46
2016,1,24,14,30,915.0,82.0,0.7,4.0,514.0,927.97,727.44
2016,1,24,14,45,897.0,79.5,0.65,4.0,478.5,879.29,694.6
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,828.69,660.08
2016,1,24,15,15,855.5,73.0,0.55,3.5,402.5,770.47,620.56
2016,1,24,15,30,832.0,69.0,0.5,3.0,362.0,711.44,579.5
2016,1,24,15,45,797.5,64.5,0.5,3.0,317.0,643.87,530.42
2016,1,24,16,0,763.0,60.0,0.5,3.0,272.0,577.2,478.21
2016,1,24,16,15,712.0,54.0,0.55,2.5,224.5,500.58,416.99
2016,1,24,16,30,661.0,48.0,0.6,2.0,177.0,427.37,355.29
2016,1,24,16,45,575.5,39.5,0.7,2.0,130.0,339.27,278.19
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,259.57,202.8
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,121.99,47.24
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,44.0,17.0,1.6,-1.5,21.0,39.22,0.0
2016,1,25,8,0,88.0,34.0,1.8,-1.0,42.0,86.73,65.38
2016,1,25,8,15,116.5,53.0,1.85,-0.5,70.5,126.91,105.13
2016,1,25,8,30,145.0,72.0,1.9,0.0,99.0,169.72,144.97
2016,1,25,8,45,163.5,90.5,1.95,0.0,128.5,208.98,181.24
2016,1,25,9,0,182.0,109.0,2.0,0.0,158.0,249.97,218.23
2016,1,25,9,15,201.0,124.0,1.95,0.0,186.5,288.38,252.14
2016,1,25,9,30,220.0,139.0,1.9,0.0,215.0,328.36,286.61
2016,1,25,9,45,322.5,141.5,1.85,0.5,267.0,417.34,362.61
2016,1,25,10,0,425.0,144.0,1.8,1.0,319.0,532.27,456.44
2016,1,25,10,15,370.5,168.0,1.9,1.5,329.5,513.47,438.5
2016,1,25,10,30,316.0,192.0,2.0,2.0,340.0,507.63,431.42
2016,1,25,10,45,449.0,171.5,2.1,2.5,395.0,631.75,531.96
2016,1,25,11,0,582.0,151.0,2.2,3.0,450.0,743.31,617.95
2016,1,25,11,15,592.0,154.5,2.3,3.5,468.5,779.37,643.0
2016,1,25,11,30,602.0,158.0,2.4,4.0,487.0,805.23,660.97
2016,1,25,11,45,639.5,150.5,2.55,4.5,507.0,843.84,688.88
2016,1,25,12,0,677.0,143.0,2.7,5.0,527.0,880.11,714.8
2016,1,25,12,15,704.5,135.5,2.7,5.0,538.0,903.7,731.45
2016,1,25,12,30,732.0,128.0,2.7,5.0,549.0,924.18,746.02
2016,1,25,12,45,752.0,121.0,2.7,5.5,551.0,934.43,751.95
2016,1,25,13,0,772.0,114.0,2.7,6.0,553.0,941.14,755.6
2016,1,25,13,15,783.5,107.5,2.65,6.0,545.5,930.27,747.64
2016,1,25,13,30,795.0,101.0,2.6,6.0,538.0,922.72,742.43
2016,1,25,13,45,765.0,104.5,2.6,6.0,514.0,883.72,714.88
2016,1,25,14,0,735.0,108.0,2.6,6.0,490.0,849.21,690.79
2016,1,25,14,15,679.0,116.5,2.45,5.5,456.0,789.38,647.61
2016,1,25,14,30,623.0,125.0,2.3,5.0,422.0,729.0,603.58
2016,1,25,14,45,612.0,118.5,2.15,5.0,393.5,690.47,574.7
2016,1,25,15,0,601.0,112.0,2.0,5.0,365.0,650.48,544.25
2016,1,25,15,15,571.0,109.0,1.85,4.5,331.5,598.33,504.32
2016,1,25,15,30,541.0,106.0,1.7,4.0,298.0,546.45,463.24
2016,1,25,15,45,515.0,96.0,1.6,3.5,260.5,485.9,414.69
2016,1,25,16,0,489.0,86.0,1.5,3.0,223.0,432.3,370.17
2016,1,25,16,15,447.0,75.5,1.5,2.5,184.0,370.25,317.23
2016,1,25,16,30,405.0,65.0,1.5,2.0,145.0,311.8,265.39
2016,1,25,16,45,338.5,52.0,1.55,1.5,106.5,242.6,202.84
2016,1,25,17,0,272.0,39.0,1.6,1.0,68.0,180.82,144.04
2016,1,25,17,15,136.0,19.5,1.6,1.0,34.0,85.26,39.13
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,2.25,0.0,33.0,84.17,0.0
2016,1,26,8,0,301.0,37.0,2.3,0.0,66.0,183.97,142.83
2016,1,26,8,15,395.0,49.5,2.3,0.5,109.5,259.87,217.06
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,345.91,295.39
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.5,418.66,360.59
2016,1,26,9,0,607.0,81.0,2.4,2.0,246.0,496.16,427.47
2016,1,26,9,15,647.5,88.5,2.4,2.5,290.5,563.56,483.5
2016,1,26,9,30,688.0,96.0,2.4,3.0,335.0,632.92,539.05
2016,1,26,9,45,714.5,102.5,2.4,3.5,375.5,692.13,584.02
2016,1,26,10,0,741.0,109.0,2.4,4.0,416.0,751.25,627.02
2016,1,26,10,15,663.0,121.5,2.55,4.5,412.5,729.21,608.2
2016,1,26,10,30,585.0,134.0,2.7,5.0,409.0,699.21,583.88
2016,1,26,10,45,694.0,131.0,2.9,6.0,475.5,813.45,669.22
2016,1,26,11,0,803.0,128.0,3.1,7.0,542.0,930.7,752.81
2016,1,26,11,15,759.0,126.5,3.1,7.5,530.0,906.49,731.67
2016,1,26,11,30,715.0,125.0,3.1,8.0,518.0,877.22,708.35
2016,1,26,11,45,693.5,135.5,3.15,8.5,523.5,879.91,709.03
2016,1,26,12,0,672.0,146.0,3.2,9.0,529.0,878.83,706.82
2016,1,26,12,15,644.0,156.5,3.1,9.0,526.0,867.63,697.67
2016,1,26,12,30,616.0,167.0,3.0,9.0,523.0,852.89,686.18
2016,1,26,12,45,603.0,170.0,2.95,9.0,517.0,842.1,678.11
2016,1,26,13,0,590.0,173.0,2.9,9.0,511.0,820.54,662.21
2016,1,26,13,15,583.0,171.5,2.65,9.0,500.0,805.88,650.26
2016,1,26,13,30,576.0,170.0,2.4,9.0,489.0,788.9,636.59
2016,1,26,13,45,642.5,143.5,2.2,9.0,488.5,820.16,658.78
2016,1,26,14,0,709.0,117.0,2.0,9.0,488.0,836.61,669.43
2016,1,26,14,15,591.5,142.0,1.85,8.5,441.0,739.24,598.64
2016,1,26,14,30,474.0,167.0,1.7,8.0,394.0,638.67,523.14
2016,1,26,14,45,414.5,165.0,1.6,7.5,354.0,569.3,470.72
2016,1,26,15,0,355.0,163.0,1.5,7.0,314.0,485.61,405.88
2016,1,26,15,15,305.5,163.0,1.5,6.5,284.5,434.43,365.64
2016,1,26,15,30,256.0,163.0,1.5,6.0,255.0,386.86,327.12
2016,1,26,15,45,245.0,143.5,1.5,5.5,222.5,345.04,293.52
2016,1,26,16,0,234.0,124.0,1.5,5.0,190.0,303.79,259.32
2016,1,26,16,15,208.0,104.5,1.5,4.5,156.0,254.45,216.99
2016,1,26,16,30,182.0,85.0,1.5,4.0,122.0,207.51,175.56
2016,1,26,16,45,144.5,64.5,1.5,3.5,89.5,156.22,129.39
2016,1,26,17,0,107.0,44.0,1.5,3.0,57.0,108.63,85.35
2016,1,26,17,15,53.5,25.5,1.5,3.0,32.0,51.37,24.89
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,5.97,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.0,20.0,1.95,2.0,27.5,55.97,3.45
2016,1,27,8,0,160.0,40.0,2.0,2.0,55.0,123.97,95.34
2016,1,27,8,15,224.5,58.0,2.25,2.5,93.0,191.08,158.55
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,257.45,219.03
2016,1,27,8,45,366.0,85.5,2.8,3.5,173.5,328.03,282.39
2016,1,27,9,0,443.0,95.0,3.1,4.0,216.0,406.12,350.73
2016,1,27,9,15,519.5,91.0,3.25,4.0,256.0,480.16,414.79
2016,1,27,9,30,596.0,87.0,3.4,4.0,296.0,556.89,479.7
2016,1,27,9,45,397.0,133.0,3.55,4.5,279.0,479.36,412.01
2016,1,27,10,0,198.0,179.0,3.7,5.0,262.0,359.25,307.81
2016,1,27,10,15,179.0,195.5,3.6,5.0,275.0,369.34,315.51
2016,1,27,10,30,160.0,212.0,3.5,5.0,288.0,377.74,321.16
2016,1,27,10,45,417.5,169.0,3.45,5.5,382.0,600.1,506.93
2016,1,27,11,0,675.0,126.0,3.4,6.0,476.0,809.91,669.04
2016,1,27,11,15,442.0,190.0,3.3,6.0,423.0,670.21,556.47
2016,1,27,11,30,209.0,254.0,3.2,6.0,370.0,488.69,407.35
2016,1,27,11,45,292.5,246.0,3.1,6.5,412.0,584.82,485.18
2016,1,27,12,0,376.0,238.0,3.0,7.0,454.0,661.18,544.51
2016,1,27,12,15,560.0,182.5,2.95,7.0,507.0,804.57,656.68
2016,1,27,12,30,744.0,127.0,2.9,7.0,560.0,935.7,751.32
2016,1,27,12,45,770.5,117.5,2.9,7.0,563.5,949.36,759.92
2016,1,27,13,0,797.0,108.0,2.9,7.0,567.0,953.2,762.78
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.5,917.6,737.03
2016,1,27,13,30,695.0,134.0,2.8,7.0,522.0,873.03,705.07
2016,1,27,13,45,744.0,114.0,2.75,7.0,517.0,882.79,712.98
2016,1,27,14,0,793.0,94.0,2.7,7.0,512.0,881.75,712.63
2016,1,27,14,15,823.5,81.5,2.6,6.5,497.0,873.56,708.14
2016,1,27,14,30,854.0,69.0,2.5,6.0,482.0,851.04,693.25
2016,1,27,14,45,529.0,127.0,2.45,6.0,377.0,621.81,519.88
2016,1,27,15,0,204.0,185.0,2.4,6.0,272.0,373.47,315.9
2016,1,27,15,15,193.0,171.0,2.2,5.5,247.5,341.68,291.28
2016,1,27,15,30,182.0,157.0,2.0,5.0,223.0,310.51,265.65
2016,1,27,15,45,178.0,138.0,1.8,4.5,196.0,278.42,238.99
2016,1,27,16,0,174.0,119.0,1.6,4.0,169.0,246.46,211.77
2016,1,27,16,15,160.5,100.0,1.5,3.5,140.5,209.07,179.13
2016,1,27,16,30,147.0,81.0,1.4,3.0,112.0,172.85,146.66
2016,1,27,16,45,126.5,62.0,1.3,2.5,83.5,143.41,119.14
2016,1,27,17,0,106.0,43.0,1.2,2.0,55.0,105.91,83.78
2016,1,27,17,15,53.0,26.0,1.2,1.5,32.0,51.76,28.0
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,7.68,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,30.5,18.5,1.4,-0.5,21.5,31.92,2.95
2016,1,28,8,0,61.0,37.0,1.5,0.0,43.0,70.88,53.44
2016,1,28,8,15,83.0,57.5,1.35,0.0,70.5,107.55,88.55
2016,1,28,8,30,105.0,78.0,1.2,0.0,98.0,145.95,124.1
2016,1,28,8,45,120.0,97.5,1.05,0.5,126.5,181.09,155.9
2016,1,28,9,0,135.0,117.0,0.9,1.0,155.0,217.68,188.02
2016,1,28,9,15,157.0,132.0,0.85,1.5,182.5,254.45,219.64
2016,1,28,9,30,179.0,147.0,0.8,2.0,210.0,293.3,252.16
2016,1,28,9,45,266.5,154.0,0.75,3.0,260.0,388.89,330.96
2016,1,28,10,0,354.0,161.0,0.7,4.0,310.0,477.25,400.47
2016,1,28,10,15,354.5,175.5,0.7,4.0,335.0,508.01,422.89
2016,1,28,10,30,355.0,190.0,0.7,4.0,360.0,537.74,444.75
2016,1,28,10,45,314.5,209.5,0.7,4.5,366.0,535.6,440.15
2016,1,28,11,0,274.0,229.0,0.7,5.0,372.0,530.11,433.31
2016,1,28,11,15,258.0,241.0,0.85,5.0,380.0,535.73,437.86
2016,1,28,11,30,242.0,253.0,1.0,5.0,388.0,518.84,425.37
2016,1,28,11,45,226.0,261.0,1.2,5.0,389.0,516.09,423.86
2016,1,28,12,0,210.0,269.0,1.4,5.0,390.0,512.2,421.18
2016,1,28,12,15,173.0,272.5,1.4,5.0,372.5,480.7,395.35
2016,1,28,12,30,136.0,276.0,1.4,5.0,355.0,448.3,368.88
2016,1,28,12,45,119.0,272.5,1.4,5.0,341.5,426.74,351.63
2016,1,28,13,0,102.0,269.0,1.4,5.0,328.0,383.57,317.28
2016,1,28,13,15,363.0,213.5,1.4,5.0,418.5,615.8,507.35
2016,1,28,13,30,624.0,158.0,1.4,5.0,509.0,831.35,669.2
2016,1,28,13,45,660.5,141.0,1.45,5.0,501.5,835.52,670.73
2016,1,28,14,0,697.0,124.0,1.5,5.0,494.0,834.8,671.64
2016,1,28,14,15,413.0,172.0,1.35,5.0,388.5,604.1,496.65
2016,1,28,14,30,129.0,220.0,1.2,5.0,283.0,361.04,300.28
2016,1,28,14,45,184.0,202.0,1.1,5.0,285.0,382.7,321.41
2016,1,28,15,0,239.0,184.0,1.0,5.0,287.0,416.89,350.02
2016,1,28,15,15,225.0,171.5,0.95,4.5,261.5,382.18,322.31
2016,1,28,15,30,211.0,159.0,0.9,4.0,236.0,333.77,283.65
2016,1,28,15,45,206.0,140.0,0.85,3.5,208.0,299.71,256.12
2016,1,28,16,0,201.0,121.0,0.8,3.0,180.0,278.01,237.9
2016,1,28,16,15,185.0,102.0,0.8,2.5,149.5,236.7,202.44
2016,1,28,16,30,169.0,83.0,0.8,2.0,119.0,196.77,167.19
2016,1,28,16,45,144.5,64.0,0.85,2.0,89.0,154.24,128.47
2016,1,28,17,0,120.0,45.0,0.9,2.0,59.0,114.14,90.86
2016,1,28,17,15,60.0,28.0,0.9,2.0,35.0,57.31,33.83
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,9.39,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,106.61,31.25
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,233.51,183.87
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,311.66,260.27
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,395.36,337.48
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,469.98,404.21
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,548.94,471.9
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,615.36,528.09
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,683.0,582.68
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.5,742.09,628.64
2016,1,29,10,0,866.0,71.0,4.8,6.0,438.0,800.69,673.51
2016,1,29,10,15,883.5,73.5,4.85,6.0,473.0,851.34,711.37
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,891.29,740.64
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,932.23,769.1
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,970.65,795.4
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,1000.28,816.1
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,1026.61,834.42
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,1047.7,848.98
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,1065.16,861.03
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,1072.85,865.66
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,1076.63,867.7
2016,1,29,12,45,962.0,78.0,4.9,7.0,642.0,1075.19,866.69
2016,1,29,13,0,963.0,77.0,4.9,7.0,639.0,1069.8,863.06
2016,1,29,13,15,959.0,76.5,4.85,7.0,627.5,1056.19,853.16
2016,1,29,13,30,955.0,76.0,4.8,7.0,616.0,1038.8,840.76
2016,1,29,13,45,948.0,75.0,4.8,7.0,596.5,1014.22,823.72
2016,1,29,14,0,941.0,74.0,4.8,7.0,577.0,986.23,804.26
2016,1,29,14,15,930.5,72.5,4.65,6.5,550.0,951.15,779.72
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,913.2,752.97
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.5,868.56,720.03
2016,1,29,15,0,891.0,67.0,4.3,6.0,456.0,821.81,685.25
2016,1,29,15,15,869.5,64.5,3.95,5.5,416.5,774.43,649.23
2016,1,29,15,30,848.0,62.0,3.6,5.0,377.0,718.12,606.39
2016,1,29,15,45,819.5,58.0,3.25,5.0,333.0,654.46,555.86
2016,1,29,16,0,791.0,54.0,2.9,5.0,289.0,591.18,502.76
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.5,517.45,440.56
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,446.7,378.36
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,364.44,304.39
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,289.06,233.25
2016,1,29,17,15,406.0,22.5,1.55,0.5,60.0,190.11,127.02
2016,1,29,17,30,260.0,13.0,1.5,0.0,20.0,90.99,0.0
2016,1,29,17,45,130.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,109.59,40.47
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,239.97,189.52
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,317.34,264.16
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,403.74,342.3
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,476.22,406.49
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,552.66,471.25
2016,1,30,9,15,792.5,56.0,1.8,2.5,311.0,617.48,525.13
2016,1,30,9,30,827.0,59.0,2.0,3.0,356.0,683.39,576.49
2016,1,30,9,45,852.5,61.0,2.25,4.0,396.5,734.87,614.26
2016,1,30,10,0,878.0,63.0,2.5,5.0,437.0,792.22,655.74
2016,1,30,10,15,893.5,65.0,2.65,5.5,472.0,840.4,689.93
2016,1,30,10,30,909.0,67.0,2.8,6.0,507.0,886.68,722.32
2016,1,30,10,45,920.5,68.0,2.95,6.5,535.0,925.87,749.18
2016,1,30,11,0,932.0,69.0,3.1,7.0,563.0,962.36,773.95
2016,1,30,11,15,939.0,70.0,3.15,7.0,583.5,991.64,794.03
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,1017.6,811.82
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,1036.46,823.2
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,1051.61,832.14
2016,1,30,12,15,954.5,72.5,3.3,8.0,634.0,1059.46,837.16
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,1063.42,839.72
2016,1,30,12,45,953.0,73.0,3.35,8.5,635.0,1060.3,836.48
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,1053.29,830.77
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.5,1039.31,821.45
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,1021.62,809.72
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,996.8,793.05
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,968.62,774.07
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.5,933.88,749.25
2016,1,30,14,30,906.0,67.0,3.1,9.0,516.0,896.31,722.38
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.5,851.9,690.72
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,805.49,657.33
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,751.43,617.64
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,703.11,581.71
2016,1,30,15,45,795.0,57.0,2.0,7.5,327.0,636.85,531.06
2016,1,30,16,0,758.0,55.0,1.7,7.0,283.0,571.71,478.3
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.5,498.68,418.83
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,428.84,359.32
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,346.06,286.3
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,270.68,216.82
2016,1,30,17,15,362.5,24.0,1.45,3.5,59.5,180.8,124.02
2016,1,30,17,30,221.0,14.0,1.5,3.0,21.0,79.89,0.0
2016,1,30,17,45,110.5,7.0,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,97.43,41.71
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,207.59,164.09
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,282.64,235.2
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,367.43,311.75
2016,1,31,8,45,606.0,61.5,2.25,3.5,211.0,439.0,375.24
2016,1,31,9,0,664.0,68.0,2.3,4.0,257.0,515.26,440.27
2016,1,31,9,15,702.0,73.0,2.4,4.5,301.5,580.6,494.3
2016,1,31,9,30,740.0,78.0,2.5,5.0,346.0,647.67,547.65
2016,1,31,9,45,773.0,79.5,2.65,6.0,386.5,703.76,588.64
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,764.51,632.21
2016,1,31,10,15,824.0,83.5,2.95,7.5,462.0,813.68,667.24
2016,1,31,10,30,842.0,86.0,3.1,8.0,497.0,861.24,700.65
2016,1,31,10,45,858.5,87.0,3.3,9.0,525.5,903.71,728.97
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,943.87,755.29
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,973.85,774.78
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,1000.67,792.06
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,1009.71,797.15
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,1026.34,807.9
2016,1,31,12,15,731.5,142.5,4.1,12.5,574.5,940.79,745.63
2016,1,31,12,30,559.0,194.0,4.2,13.0,527.0,819.25,656.58
2016,1,31,12,45,623.0,172.0,4.35,13.5,541.5,866.13,691.87
2016,1,31,13,0,687.0,150.0,4.5,14.0,556.0,902.3,717.95
2016,1,31,13,15,792.5,119.5,4.5,14.0,579.5,956.23,757.09
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,1000.83,789.21
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,986.96,780.22
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,958.65,761.39
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,923.58,736.47
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,885.8,709.59
2016,1,31,14,45,745.0,97.5,4.3,14.0,452.0,781.42,633.0
2016,1,31,15,0,630.0,112.0,4.2,14.0,392.0,676.69,554.76
2016,1,31,15,15,597.0,111.0,4.1,13.5,358.0,623.2,515.47
2016,1,31,15,30,564.0,110.0,4.0,13.0,324.0,570.0,474.27
2016,1,31,15,45,541.0,100.0,3.95,13.0,285.5,515.38,430.52
2016,1,31,16,0,518.0,90.0,3.9,13.0,247.0,461.35,386.05
2016,1,31,16,15,564.5,72.0,3.8,12.5,218.0,441.18,368.73
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,414.38,343.82
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,329.72,269.58
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,253.64,200.65
2016,1,31,17,15,303.5,27.0,3.5,10.5,59.0,163.25,112.78
2016,1,31,17,30,166.0,15.0,3.4,10.0,21.0,63.84,0.0
2016,1,31,17,45,83.0,7.5,3.35,10.0,10.5,6.4,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,84.83,39.44
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,181.5,141.1
2016,2,1,8,15,381.0,51.0,2.95,8.5,114.5,252.9,206.88
2016,2,1,8,30,470.0,62.0,3.0,9.0,157.0,334.03,278.95
2016,2,1,8,45,537.0,67.5,3.05,9.5,202.0,406.01,341.89
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,483.44,407.3
2016,2,1,9,15,302.0,83.5,3.25,10.5,170.5,317.66,269.64
2016,2,1,9,30,0.0,94.0,3.4,11.0,94.0,80.92,64.08
2016,2,1,9,45,5.0,124.5,3.55,12.0,126.5,114.27,92.43
2016,2,1,10,0,10.0,155.0,3.7,13.0,159.0,148.85,121.03
