Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,133.5,184.0,3.8,13.5,249.5,314.25,260.75
2016,2,1,10,30,257.0,213.0,3.9,14.0,340.0,478.63,393.63
2016,2,1,10,45,540.5,153.5,4.05,15.0,438.0,691.67,562.55
2016,2,1,11,0,824.0,94.0,4.2,16.0,536.0,904.02,715.75
2016,2,1,11,15,550.0,175.0,4.3,16.0,475.0,754.87,604.51
2016,2,1,11,30,276.0,256.0,4.4,16.0,414.0,574.5,461.88
2016,2,1,11,45,565.5,176.5,4.5,16.5,508.5,792.25,633.05
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,996.99,778.46
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,1005.39,782.98
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,1010.2,786.61
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,1008.11,784.51
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,1002.4,780.06
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,988.01,770.35
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,970.19,758.4
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,944.85,741.58
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,916.5,722.63
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,780.17,623.28
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,635.17,512.49
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,707.29,571.56
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,753.41,606.94
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,699.01,566.99
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,648.35,529.81
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,584.62,480.08
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,522.35,429.59
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,451.05,371.3
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,383.58,314.12
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,303.45,244.95
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,231.46,180.91
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,125.57,86.91
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.33,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,19.16,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,96.59,50.71
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,175.85,138.19
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,244.33,201.49
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,322.59,271.46
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,393.05,333.31
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,466.49,395.71
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,530.83,448.54
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,597.26,501.26
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,397.48,335.83
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,117.63,95.09
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,122.61,99.47
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,127.74,103.58
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,134.99,109.26
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,142.35,115.0
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,154.74,125.21
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,167.34,135.56
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,172.04,139.08
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,176.85,142.72
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,171.16,137.89
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,165.57,133.2
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,157.59,126.34
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,149.74,119.63
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,139.1,110.94
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,128.61,102.38
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,133.25,106.35
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,138.08,110.49
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,171.38,139.01
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,205.37,167.97
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,155.12,126.12
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,107.06,85.67
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,97.07,77.48
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,87.17,69.25
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,297.72,251.6
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,465.68,387.8
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,395.96,329.0
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,330.92,273.87
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,260.73,212.74
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,197.28,156.04
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,105.16,74.62
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,19.92,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.96,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.41,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.82,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.64,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.46,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,2.87,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.29,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,4.11,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.94,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,9.89,2.81
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,14.85,7.01
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,40.97,29.17
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,67.26,51.26
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,58.08,43.35
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,48.92,35.51
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,46.85,33.72
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,44.78,31.95
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,52.71,38.45
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,60.65,44.93
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,51.05,36.95
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,41.47,28.97
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,41.06,28.57
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,40.64,28.17
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,82.35,62.68
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,128.5,100.58
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,99.82,77.13
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,72.32,54.56
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,74.92,56.82
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,77.75,59.27
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,58.48,43.36
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,39.72,27.78
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,36.38,25.06
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,33.05,22.32
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,28.89,18.86
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,24.74,15.37
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,20.6,11.88
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,16.46,8.35
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,12.74,5.11
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,9.03,1.85
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,5.33,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.64,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.85,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,17.02,5.9
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,30.47,20.04
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,48.6,36.32
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,66.46,52.27
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,85.66,69.15
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,105.5,86.33
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,219.07,185.22
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,322.36,272.94
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,345.1,290.59
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,366.6,307.17
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,446.39,371.97
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,513.31,425.26
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,442.59,366.25
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,364.91,301.31
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,368.58,303.86
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,371.82,305.71
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,303.97,249.19
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,217.22,176.85
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,451.8,370.94
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,670.39,539.03
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,521.4,420.93
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,373.22,302.38
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,356.37,289.99
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,339.66,276.89
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,371.83,304.34
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,422.21,345.51
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,299.55,246.89
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,185.27,152.08
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,185.09,152.81
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,184.75,153.08
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,120.31,98.49
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,60.55,47.05
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,53.45,41.05
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,46.36,34.95
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,38.86,28.49
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,31.38,21.92
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,23.92,15.23
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,16.47,8.52
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,10.28,2.75
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,4.1,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,2.13,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,58.18,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,160.5,104.5
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,261.0,211.52
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,339.56,287.44
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,426.34,368.4
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,503.04,438.08
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,583.99,508.84
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,651.18,566.39
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,719.23,621.16
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,773.88,662.08
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,834.3,706.63
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,884.74,742.09
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,933.11,775.29
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,974.22,802.95
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,1012.43,828.19
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,1042.1,848.53
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,1068.21,866.35
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,1088.62,878.51
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,1105.11,887.97
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,1113.42,892.17
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,1117.61,893.63
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,1115.49,891.48
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,1109.22,886.65
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,1094.86,876.11
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,1076.53,863.0
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,1051.94,844.08
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,1023.72,822.77
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,987.57,798.35
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,948.35,771.64
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,902.46,738.46
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,854.32,703.4
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,799.29,661.79
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,743.09,618.82
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,684.15,573.39
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,618.93,520.48
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,545.86,460.57
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,475.28,400.21
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,392.59,327.68
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,316.27,257.84
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,223.48,170.79
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,138.89,28.57
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,52.09,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,12.8,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,83.89,55.42
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,165.29,133.92
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,218.27,184.12
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,276.72,237.75
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,327.1,282.51
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,379.8,327.41
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,454.48,389.05
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,541.98,457.97
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,605.4,504.28
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,670.52,549.24
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,694.97,563.57
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,714.86,574.88
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,861.14,676.48
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,996.05,763.23
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,901.63,697.41
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,765.89,603.02
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,940.37,728.25
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,1085.63,822.34
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,1094.38,826.36
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,1099.13,830.39
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,1095.41,827.71
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,1087.68,822.73
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,1073.67,814.14
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,1055.83,803.29
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,1029.24,786.8
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,999.32,768.23
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,894.27,699.44
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,787.46,627.88
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,754.24,606.52
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,718.37,581.94
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,725.16,587.77
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,728.74,590.46
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,664.04,542.2
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,599.81,492.07
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,526.16,434.1
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,455.28,375.83
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,373.85,305.99
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,296.5,237.36
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,205.42,155.66
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,122.25,39.05
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,44.04,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,7.68,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,23.7,12.72
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,40.54,29.73
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,62.95,50.34
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,92.98,77.75
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,116.51,99.0
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,140.87,120.64
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,122.3,103.66
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,112.22,93.98
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,138.93,116.97
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,166.53,140.31
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,134.87,112.47
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,104.63,85.85
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,129.14,106.68
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,154.24,127.7
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,166.63,138.12
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,179.25,148.74
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,188.53,156.23
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,197.96,163.85
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,235.18,195.42
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,295.51,245.71
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,276.65,229.79
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,237.85,197.51
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,288.71,240.32
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,319.51,266.09
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,320.42,267.09
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,321.11,268.02
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,398.7,333.93
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,452.2,379.02
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,422.75,355.1
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,393.27,331.42
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,415.49,351.44
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,415.98,353.31
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,376.94,321.3
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,338.01,288.9
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,295.74,253.27
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,254.26,217.11
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,206.59,174.09
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,161.82,132.64
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,112.17,86.28
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,69.48,27.49
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,22.95,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,6.4,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,65.46,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,159.25,112.67
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,246.73,199.06
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,320.44,267.23
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,402.49,340.11
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,353.88,302.48
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,274.34,235.41
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,197.12,168.9
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,101.76,83.91
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,150.49,126.25
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,216.72,182.17
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,223.06,186.45
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,229.21,190.7
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,179.62,148.25
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,147.15,120.06
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,97.82,78.45
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,53.13,40.31
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,239.7,200.74
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,462.63,381.53
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,530.64,435.88
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,620.87,506.78
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,415.62,343.09
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,196.6,161.06
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,162.75,133.5
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,129.86,105.92
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,218.27,181.56
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,298.12,248.41
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,199.43,165.83
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,98.7,79.86
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,113.33,92.72
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,128.85,106.2
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,111.9,91.85
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,95.12,77.6
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,84.84,68.87
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,74.65,60.12
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,265.31,228.2
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,388.84,329.28
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,306.39,256.24
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,235.62,192.85
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,157.39,122.18
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,86.41,41.47
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,29.21,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.41,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.58,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,18.17,9.02
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,30.47,21.08
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,45.56,35.01
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,60.56,48.76
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,75.56,62.24
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,90.61,75.54
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,210.57,183.45
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,321.91,281.62
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,395.55,344.17
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,458.66,396.92
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,568.7,489.31
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,669.88,572.45
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,660.73,561.94
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,627.6,533.16
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,621.7,526.71
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,612.87,517.78
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,639.57,538.3
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,665.44,557.85
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,406.31,345.81
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,138.99,115.04
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,151.1,125.82
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,163.4,136.46
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,164.52,137.49
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,165.71,138.63
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,181.35,152.38
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,197.23,166.32
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,187.6,158.22
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,178.15,150.31
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,155.12,130.54
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,132.65,111.15
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,120.68,101.17
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,108.82,91.18
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,96.57,80.58
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,84.42,69.96
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,71.35,58.49
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,58.34,46.9
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,45.88,35.53
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,33.42,24.04
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,21.89,13.29
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,10.7,1.27
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,5.55,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,28.15,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,80.21,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,160.2,119.11
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,246.8,203.52
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,321.8,274.37
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,405.02,350.53
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,474.02,413.13
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,546.2,476.31
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,612.39,531.51
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,679.97,585.91
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,737.52,630.3
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,799.97,677.69
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,850.6,714.82
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,899.44,750.17
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,936.65,776.74
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,970.66,800.92
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,1001.95,823.05
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,1029.99,842.85
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,1049.75,856.68
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,1065.8,868.03
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,1074.74,874.84
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,1079.82,879.25
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,890.58,739.81
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,666.68,561.0
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,775.95,653.44
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,868.11,727.78
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,731.31,618.86
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,588.85,501.93
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,775.18,660.38
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,926.82,778.63
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,888.08,749.14
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,846.22,718.39
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,791.23,676.25
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,735.04,632.68
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,675.77,586.15
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,615.82,535.89
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,543.49,473.7
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,473.44,411.36
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,396.52,341.13
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,324.51,272.82
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,234.73,187.67
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,155.35,93.7
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,57.51,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,40.38,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,110.26,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,193.44,145.65
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,286.2,236.47
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,362.27,309.34
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,445.36,385.99
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,517.27,451.56
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,592.22,517.38
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,657.86,572.02
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,723.98,623.37
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,775.32,662.42
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,831.89,704.99
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,881.68,739.74
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,929.32,772.24
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,969.19,800.19
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,1006.09,825.81
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,1036.43,846.56
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,1063.22,864.77
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,1083.18,876.61
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,1099.23,885.79
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,1108.23,891.18
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,1113.11,893.9
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,1110.05,890.15
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,1102.88,883.77
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,1089.11,874.02
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,1071.39,861.68
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,1046.56,844.91
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,1018.16,825.67
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,982.66,799.99
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,944.08,772.1
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,898.56,739.8
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,850.84,705.6
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,796.21,663.58
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,746.95,625.29
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,682.56,575.06
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,618.41,522.42
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,546.88,463.62
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,477.58,404.4
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,397.63,334.35
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,323.41,266.61
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,234.92,185.28
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,157.32,98.93
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,57.85,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
