Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,0,65.0,307.0,0.9,5.0,352.0,363.47,295.75
2016,3,3,14,15,35.5,251.0,0.9,5.0,275.5,274.02,224.26
2016,3,3,14,30,6.0,195.0,0.9,5.0,199.0,175.64,143.65
2016,3,3,14,45,5.5,189.5,0.9,5.0,193.0,170.2,139.81
2016,3,3,15,0,5.0,184.0,0.9,5.0,187.0,164.86,135.67
2016,3,3,15,15,2.5,126.5,0.95,4.5,128.0,109.4,89.29
2016,3,3,15,30,0.0,69.0,1.0,4.0,69.0,57.24,44.66
2016,3,3,15,45,0.0,54.5,1.1,4.0,54.5,45.14,34.26
2016,3,3,16,0,0.0,40.0,1.2,4.0,40.0,33.07,23.72
2016,3,3,16,15,0.0,35.0,1.3,3.5,35.0,28.9,20.16
2016,3,3,16,30,0.0,30.0,1.4,3.0,30.0,24.75,16.54
2016,3,3,16,45,0.0,24.5,1.5,2.5,24.5,20.19,12.51
2016,3,3,17,0,0.0,19.0,1.6,2.0,19.0,15.64,8.42
2016,3,3,17,15,0.0,14.5,1.7,1.5,14.5,11.92,5.02
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,8.21,1.6
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,4.92,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.64,0.0
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.85,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,6.83,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,29.4,0.0
2016,3,4,7,15,195.0,34.5,2.9,0.5,58.0,84.28,55.92
2016,3,4,7,30,315.0,53.0,3.0,1.0,97.0,149.12,113.9
2016,3,4,7,45,187.0,74.0,3.1,1.5,103.5,142.9,116.3
2016,3,4,8,0,59.0,95.0,3.2,2.0,110.0,112.75,93.89
2016,3,4,8,15,75.5,115.5,3.25,2.5,138.5,143.35,121.33
2016,3,4,8,30,92.0,136.0,3.3,3.0,167.0,184.69,157.59
2016,3,4,8,45,196.0,152.0,3.4,3.5,230.5,265.21,227.74
2016,3,4,9,0,300.0,168.0,3.5,4.0,294.0,368.56,315.74
2016,3,4,9,15,540.5,139.0,3.5,4.5,398.0,529.59,450.68
2016,3,4,9,30,781.0,110.0,3.5,5.0,502.0,707.59,593.37
2016,3,4,9,45,806.0,111.5,3.55,6.0,545.5,761.53,630.85
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,818.75,670.18
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,867.26,704.15
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,913.67,736.17
2016,3,4,10,45,632.5,202.0,3.5,7.5,610.5,829.18,670.55
2016,3,4,11,0,406.0,285.0,3.5,8.0,560.0,698.23,565.78
2016,3,4,11,15,268.0,316.5,3.45,8.5,500.5,610.3,494.17
2016,3,4,11,30,130.0,348.0,3.4,9.0,441.0,494.73,399.88
2016,3,4,11,45,301.0,318.0,3.35,9.5,538.0,655.68,527.94
2016,3,4,12,0,472.0,288.0,3.3,10.0,635.0,819.71,651.16
2016,3,4,12,15,687.5,207.5,3.25,10.0,716.5,964.68,758.03
2016,3,4,12,30,903.0,127.0,3.2,10.0,798.0,1089.92,843.21
2016,3,4,12,45,667.5,216.5,3.15,10.0,711.5,954.13,747.25
2016,3,4,13,0,432.0,306.0,3.1,10.0,625.0,798.65,630.97
2016,3,4,13,15,498.5,275.0,3.1,10.0,637.0,827.7,655.74
2016,3,4,13,30,565.0,244.0,3.1,10.0,649.0,852.0,675.54
2016,3,4,13,45,466.0,271.0,3.1,10.0,599.0,772.7,615.47
2016,3,4,14,0,367.0,298.0,3.1,10.0,549.0,677.55,543.65
2016,3,4,14,15,325.0,294.0,3.1,10.0,510.0,623.75,503.37
2016,3,4,14,30,283.0,290.0,3.1,10.0,471.0,571.06,463.09
2016,3,4,14,45,557.5,202.0,3.1,10.0,534.0,717.0,581.97
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,826.6,666.04
2016,3,4,15,15,418.0,140.0,3.0,9.5,382.5,493.69,409.27
2016,3,4,15,30,4.0,166.0,2.9,9.0,168.0,147.64,120.03
2016,3,4,15,45,2.0,151.5,2.8,9.0,152.5,133.05,108.6
2016,3,4,16,0,0.0,137.0,2.7,9.0,137.0,118.75,96.75
2016,3,4,16,15,332.0,113.0,2.45,8.5,227.5,326.46,275.88
2016,3,4,16,30,664.0,89.0,2.2,8.0,318.0,460.11,383.11
2016,3,4,16,45,617.0,80.0,2.0,7.5,266.5,388.05,320.46
2016,3,4,17,0,570.0,71.0,1.8,7.0,215.0,320.32,260.77
2016,3,4,17,15,490.0,61.0,1.75,6.5,164.0,245.02,194.04
2016,3,4,17,30,410.0,51.0,1.7,6.0,113.0,178.9,134.51
2016,3,4,17,45,286.5,36.0,1.65,5.5,71.0,108.85,73.31
2016,3,4,18,0,163.0,21.0,1.6,5.0,29.0,49.83,2.61
2016,3,4,18,15,81.5,10.5,1.6,4.5,14.5,16.38,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.5,9.0,1.5,-0.5,10.5,11.21,0.0
2016,3,5,7,0,87.0,18.0,1.7,0.0,21.0,33.34,0.0
2016,3,5,7,15,207.5,36.0,1.65,0.5,61.5,87.97,59.4
2016,3,5,7,30,328.0,54.0,1.6,1.0,102.0,153.28,117.1
2016,3,5,7,45,405.0,68.0,1.55,1.5,151.0,215.3,173.57
2016,3,5,8,0,482.0,82.0,1.5,2.0,200.0,286.64,237.72
2016,3,5,8,15,538.5,91.5,1.2,3.0,251.5,356.59,298.26
2016,3,5,8,30,595.0,101.0,0.9,4.0,303.0,429.53,358.1
2016,3,5,8,45,639.5,107.0,0.65,5.0,354.0,497.32,410.53
2016,3,5,9,0,684.0,113.0,0.4,6.0,405.0,568.27,461.83
2016,3,5,9,15,712.0,118.0,0.55,6.5,452.0,629.79,508.78
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,691.95,555.12
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,747.68,596.2
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,802.59,634.92
2016,3,5,10,15,795.0,135.0,1.25,8.0,618.0,850.44,668.68
2016,3,5,10,30,810.0,138.0,1.4,8.0,654.0,896.42,701.0
2016,3,5,10,45,815.5,143.0,1.55,8.5,682.0,927.1,721.3
2016,3,5,11,0,821.0,148.0,1.7,9.0,710.0,961.03,743.95
2016,3,5,11,15,828.5,150.0,1.8,9.0,731.0,990.66,764.23
2016,3,5,11,30,836.0,152.0,1.9,9.0,752.0,1017.06,782.41
2016,3,5,11,45,831.5,157.0,2.05,9.5,763.0,1031.17,791.66
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,1041.44,798.53
2016,3,5,12,15,610.0,246.0,2.25,10.0,699.0,918.41,713.32
2016,3,5,12,30,393.0,330.0,2.3,10.0,624.0,768.97,603.15
2016,3,5,12,45,457.0,300.5,2.4,10.0,640.5,820.84,644.23
2016,3,5,13,0,521.0,271.0,2.5,10.0,657.0,851.39,668.51
2016,3,5,13,15,406.0,305.0,2.5,10.0,603.0,746.2,590.0
2016,3,5,13,30,291.0,339.0,2.5,10.0,549.0,663.73,527.02
2016,3,5,13,45,259.0,334.0,2.5,10.0,517.5,620.93,495.4
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,558.8,448.81
2016,3,5,14,15,358.5,281.5,2.45,10.0,517.5,639.71,514.53
2016,3,5,14,30,490.0,234.0,2.4,10.0,549.0,711.03,570.67
2016,3,5,14,45,401.5,243.5,2.35,10.0,492.5,609.42,492.86
2016,3,5,15,0,313.0,253.0,2.3,10.0,436.0,531.4,432.3
2016,3,5,15,15,298.0,236.0,2.15,10.0,400.5,487.36,398.63
2016,3,5,15,30,283.0,219.0,2.0,10.0,365.0,443.78,364.65
2016,3,5,15,45,141.5,168.5,1.85,10.0,241.5,265.95,220.36
2016,3,5,16,0,0.0,118.0,1.7,10.0,118.0,100.74,80.75
2016,3,5,16,15,0.0,103.5,1.45,9.5,103.5,87.95,70.5
2016,3,5,16,30,0.0,89.0,1.2,9.0,89.0,75.25,59.89
2016,3,5,16,45,0.0,74.0,1.0,8.5,74.0,62.17,48.77
2016,3,5,17,0,0.0,59.0,0.8,8.0,59.0,49.17,37.52
2016,3,5,17,15,0.0,45.0,0.8,8.0,45.0,37.23,26.92
2016,3,5,17,30,0.0,31.0,0.8,8.0,31.0,25.6,16.49
2016,3,5,17,45,0.0,19.0,0.8,8.0,19.0,15.66,7.38
2016,3,5,18,0,0.0,7.0,0.8,8.0,7.0,5.75,0.0
2016,3,5,18,15,0.0,3.5,0.7,8.0,3.5,2.99,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,14.74,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,46.77,0.0
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,105.38,70.5
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,177.32,133.8
2016,3,6,7,45,518.0,57.5,2.8,3.5,165.0,245.12,195.97
2016,3,6,8,0,603.0,67.0,3.0,4.0,217.0,322.81,266.45
2016,3,6,8,15,655.5,74.0,3.15,4.5,270.5,392.53,329.33
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,467.17,394.39
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,535.31,451.5
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,603.59,506.78
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,666.19,555.83
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,728.8,603.01
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,784.76,642.17
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,839.34,679.49
2016,3,6,10,15,881.5,106.0,3.35,9.0,645.5,886.76,711.48
2016,3,6,10,30,894.0,108.0,3.2,9.0,682.0,931.83,741.23
2016,3,6,10,45,899.5,111.5,3.05,9.5,710.0,969.6,763.88
2016,3,6,11,0,905.0,115.0,2.9,10.0,738.0,1004.13,783.88
2016,3,6,11,15,652.5,214.0,2.7,10.0,670.5,896.01,704.77
2016,3,6,11,30,400.0,313.0,2.5,10.0,603.0,740.73,585.48
2016,3,6,11,45,356.0,330.0,2.4,10.5,591.5,722.25,569.92
2016,3,6,12,0,312.0,347.0,2.3,11.0,580.0,700.98,551.25
2016,3,6,12,15,294.0,353.5,2.1,11.0,574.0,692.27,543.12
2016,3,6,12,30,276.0,360.0,1.9,11.0,568.0,681.92,533.71
2016,3,6,12,45,602.0,238.0,1.75,11.5,687.5,907.34,700.14
2016,3,6,13,0,928.0,116.0,1.6,12.0,807.0,1080.85,811.25
2016,3,6,13,15,482.0,209.0,1.5,12.0,567.5,737.83,572.91
2016,3,6,13,30,36.0,302.0,1.4,12.0,328.0,329.24,259.58
2016,3,6,13,45,474.5,205.5,1.3,12.0,534.5,708.68,559.1
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,996.48,754.5
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,961.37,727.17
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,932.86,708.95
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,887.56,680.11
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,839.91,649.5
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,785.77,614.3
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,730.26,577.51
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,668.41,533.39
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,606.54,487.32
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,540.24,436.16
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,473.63,382.99
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,401.38,323.72
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,333.34,265.6
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,257.53,200.41
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,190.43,141.09
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,118.85,79.43
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,60.1,15.44
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,18.97,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,1.6,2.0,13.5,11.52,0.0
2016,3,7,7,0,0.0,27.0,1.6,2.0,27.0,23.66,2.66
2016,3,7,7,15,176.5,41.5,1.65,2.0,69.0,86.39,60.29
2016,3,7,7,30,353.0,56.0,1.7,2.0,111.0,161.37,123.31
2016,3,7,7,45,432.0,69.0,1.8,2.5,161.5,224.68,180.81
2016,3,7,8,0,511.0,82.0,1.9,3.0,212.0,300.6,248.84
2016,3,7,8,15,565.5,91.0,2.1,3.5,264.0,368.27,309.17
2016,3,7,8,30,620.0,100.0,2.3,4.0,316.0,441.19,372.23
2016,3,7,8,45,665.0,104.5,2.5,5.0,368.0,509.03,428.69
2016,3,7,9,0,710.0,109.0,2.7,6.0,420.0,579.96,485.77
2016,3,7,9,15,709.5,109.5,2.95,7.0,448.0,618.61,515.87
2016,3,7,9,30,709.0,110.0,3.2,8.0,476.0,654.87,543.34
2016,3,7,9,45,756.0,118.5,3.45,9.0,537.0,734.14,602.52
2016,3,7,10,0,803.0,127.0,3.7,10.0,598.0,815.04,660.18
2016,3,7,10,15,817.5,130.0,3.8,10.5,634.0,857.99,689.14
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,903.9,720.22
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,941.18,743.68
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,975.48,764.84
2016,3,7,11,15,852.5,141.5,4.2,13.0,747.0,1004.04,783.8
2016,3,7,11,30,859.0,143.0,4.2,13.0,768.0,1029.23,800.46
2016,3,7,11,45,858.5,146.0,4.2,13.5,780.0,1045.51,809.49
2016,3,7,12,0,858.0,149.0,4.2,14.0,792.0,1057.99,816.05
2016,3,7,12,15,859.0,149.5,4.15,14.0,796.0,1065.49,820.5
2016,3,7,12,30,860.0,150.0,4.1,14.0,800.0,1069.12,822.49
2016,3,7,12,45,857.5,150.0,4.05,14.5,795.5,1064.79,817.66
2016,3,7,13,0,855.0,150.0,4.0,15.0,791.0,1056.6,810.44
2016,3,7,13,15,851.0,149.0,3.85,15.0,778.5,1042.07,799.86
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,1023.86,786.94
2016,3,7,13,45,831.0,151.0,3.6,15.0,743.5,994.63,766.92
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,970.09,750.31
2016,3,7,14,15,804.0,151.5,3.4,15.0,692.5,933.85,725.52
2016,3,7,14,30,793.0,149.0,3.3,15.0,664.0,894.95,698.91
2016,3,7,14,45,677.0,167.0,3.2,15.0,590.5,785.99,621.62
2016,3,7,15,0,561.0,185.0,3.1,15.0,517.0,674.9,539.12
2016,3,7,15,15,450.0,199.0,2.9,15.0,453.5,578.44,465.06
2016,3,7,15,30,339.0,213.0,2.7,15.0,390.0,475.81,384.91
2016,3,7,15,45,201.0,199.0,2.55,15.0,301.5,337.33,274.68
2016,3,7,16,0,63.0,185.0,2.4,15.0,213.0,214.89,174.27
2016,3,7,16,15,55.0,165.0,2.2,14.0,187.5,187.31,152.61
2016,3,7,16,30,47.0,145.0,2.0,13.0,162.0,160.7,131.06
2016,3,7,16,45,269.5,115.0,1.8,12.5,188.0,246.16,201.72
2016,3,7,17,0,492.0,85.0,1.6,12.0,214.0,295.32,236.74
2016,3,7,17,15,414.5,72.5,1.6,11.5,164.5,224.33,174.9
2016,3,7,17,30,337.0,60.0,1.6,11.0,115.0,162.62,120.93
2016,3,7,17,45,234.5,42.0,1.65,10.5,73.5,99.87,67.57
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,47.38,14.94
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,15.78,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,43.5,11.0,1.2,6.5,13.5,12.84,0.0
2016,3,8,7,0,87.0,22.0,1.2,7.0,27.0,35.44,9.48
2016,3,8,7,15,187.5,42.0,1.2,7.5,67.5,88.75,60.99
2016,3,8,7,30,288.0,62.0,1.2,8.0,108.0,149.46,112.77
2016,3,8,7,45,383.5,73.5,1.2,9.0,159.0,212.78,167.51
2016,3,8,8,0,479.0,85.0,1.2,10.0,210.0,287.66,231.6
2016,3,8,8,15,532.5,94.5,1.3,10.5,261.0,356.43,290.47
2016,3,8,8,30,586.0,104.0,1.4,11.0,312.0,427.46,349.48
2016,3,8,8,45,642.5,106.0,1.5,12.0,364.5,497.56,405.34
2016,3,8,9,0,699.0,108.0,1.6,13.0,417.0,571.85,462.48
2016,3,8,9,15,726.0,112.5,1.7,13.5,463.5,632.72,508.33
2016,3,8,9,30,753.0,117.0,1.8,14.0,510.0,694.08,553.32
2016,3,8,9,45,782.5,117.0,1.9,15.0,554.0,752.49,593.33
2016,3,8,10,0,812.0,117.0,2.0,16.0,598.0,806.76,628.55
2016,3,8,10,15,826.5,119.5,1.95,16.5,634.0,854.32,658.23
2016,3,8,10,30,841.0,122.0,1.9,17.0,670.0,899.84,685.96
2016,3,8,10,45,858.5,121.0,1.85,18.0,700.5,941.96,709.53
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,981.59,730.93
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.5,1010.56,746.38
2016,3,8,11,30,890.0,122.0,1.5,19.0,774.0,1036.1,759.38
2016,3,8,11,45,898.0,121.0,1.4,19.5,788.0,1044.05,760.38
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,1060.8,767.16
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,1068.29,772.3
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,1071.86,775.27
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,1070.31,774.62
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,1064.78,771.6
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.5,1050.46,765.36
2016,3,8,13,30,907.0,114.0,1.9,21.0,780.0,1032.37,756.68
2016,3,8,13,45,897.5,114.0,2.05,21.0,758.0,1005.85,742.39
2016,3,8,14,0,888.0,114.0,2.2,21.0,736.0,987.1,733.05
2016,3,8,14,15,737.0,159.0,2.2,20.5,661.5,879.45,663.56
2016,3,8,14,30,586.0,204.0,2.2,20.0,587.0,760.81,583.52
2016,3,8,14,45,710.0,156.5,2.25,20.0,596.5,801.77,616.11
2016,3,8,15,0,834.0,109.0,2.3,20.0,606.0,817.46,628.45
2016,3,8,15,15,816.0,106.0,2.15,19.5,564.5,764.21,592.34
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,709.75,555.35
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,649.52,510.89
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,587.1,463.81
2016,3,8,16,15,703.0,92.5,1.65,18.0,377.5,519.63,413.01
2016,3,8,16,30,668.0,87.0,1.5,17.0,327.0,454.22,361.9
2016,3,8,16,45,618.0,79.5,1.35,16.5,275.0,382.35,303.29
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,315.14,246.6
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,242.19,184.9
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,177.91,129.37
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,110.82,73.08
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,56.0,20.31
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,17.63,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,16.65,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,51.48,19.13
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,107.71,72.14
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,175.95,130.02
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,242.63,188.81
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,319.48,255.85
2016,3,9,8,15,637.5,76.5,2.45,12.5,277.5,386.45,314.1
2016,3,9,8,30,687.0,83.0,2.6,13.0,330.0,457.99,374.26
2016,3,9,8,45,728.5,86.5,2.8,14.0,382.0,525.84,429.04
2016,3,9,9,0,770.0,90.0,3.0,15.0,434.0,594.34,482.5
2016,3,9,9,15,794.0,93.5,3.15,15.5,481.0,655.18,529.07
2016,3,9,9,30,818.0,97.0,3.3,16.0,528.0,716.0,574.2
2016,3,9,9,45,839.5,98.5,3.5,16.5,571.0,772.33,613.6
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,827.67,651.7
2016,3,9,10,15,873.5,102.0,3.8,17.5,649.5,874.59,682.76
2016,3,9,10,30,886.0,104.0,3.9,18.0,685.0,919.2,711.88
2016,3,9,10,45,895.5,105.5,4.0,18.5,714.0,947.86,729.61
2016,3,9,11,0,905.0,107.0,4.1,19.0,743.0,982.96,751.86
2016,3,9,11,15,666.0,207.0,4.1,19.0,682.5,900.41,693.23
2016,3,9,11,30,427.0,307.0,4.1,19.0,622.0,776.6,599.34
2016,3,9,11,45,442.0,305.5,4.15,19.5,636.0,797.9,614.39
2016,3,9,12,0,457.0,304.0,4.2,20.0,650.0,817.29,627.13
2016,3,9,12,15,448.5,309.5,4.2,20.0,651.0,817.86,626.95
2016,3,9,12,30,440.0,315.0,4.2,20.0,652.0,816.0,625.27
2016,3,9,12,45,673.5,216.5,4.25,20.0,729.0,956.06,729.49
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,1058.98,799.34
2016,3,9,13,15,785.0,167.5,4.25,20.0,756.0,1002.29,760.07
2016,3,9,13,30,663.0,217.0,4.2,20.0,706.0,921.92,705.29
2016,3,9,13,45,766.0,169.5,4.2,20.5,720.0,957.52,729.89
2016,3,9,14,0,869.0,122.0,4.2,21.0,734.0,976.91,742.45
2016,3,9,14,15,859.0,120.0,4.15,20.5,705.0,941.08,719.72
2016,3,9,14,30,849.0,118.0,4.1,20.0,676.0,902.39,695.24
2016,3,9,14,45,741.5,141.0,4.05,20.0,610.0,810.39,631.19
2016,3,9,15,0,634.0,164.0,4.0,20.0,544.0,717.01,564.07
2016,3,9,15,15,530.5,180.5,3.8,19.5,484.0,618.61,490.96
2016,3,9,15,30,427.0,197.0,3.6,19.0,424.0,534.41,426.73
2016,3,9,15,45,565.0,151.5,3.45,19.0,423.5,557.76,446.96
2016,3,9,16,0,703.0,106.0,3.3,19.0,423.0,572.24,458.46
2016,3,9,16,15,667.0,100.0,3.05,18.5,373.0,505.4,405.72
2016,3,9,16,30,631.0,94.0,2.8,18.0,323.0,440.82,353.65
2016,3,9,16,45,583.0,85.5,2.55,17.5,272.0,370.91,295.86
2016,3,9,17,0,535.0,77.0,2.3,17.0,221.0,305.51,240.12
2016,3,9,17,15,460.5,66.0,2.25,16.5,171.0,233.82,178.73
2016,3,9,17,30,386.0,55.0,2.2,16.0,121.0,170.8,124.08
2016,3,9,17,45,274.0,40.0,2.15,15.5,78.0,104.12,68.6
2016,3,9,18,0,162.0,25.0,2.1,15.0,35.0,52.12,20.99
2016,3,9,18,15,81.0,12.5,2.15,15.0,17.5,17.07,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,9.39,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,18.37,6.27
2016,3,10,7,15,30.0,43.0,2.7,13.0,48.0,45.27,30.73
2016,3,10,7,30,60.0,64.0,2.8,13.0,74.0,79.11,59.59
2016,3,10,7,45,76.5,87.0,2.95,13.5,104.5,111.21,87.55
2016,3,10,8,0,93.0,110.0,3.1,14.0,135.0,145.44,117.09
2016,3,10,8,15,110.0,130.5,3.3,14.5,166.0,179.35,145.94
2016,3,10,8,30,127.0,151.0,3.5,15.0,197.0,215.28,175.99
2016,3,10,8,45,355.0,136.5,3.7,16.0,291.5,358.63,294.09
2016,3,10,9,0,583.0,122.0,3.9,17.0,386.0,513.42,417.7
2016,3,10,9,15,308.5,167.0,4.0,17.0,308.0,386.23,314.62
2016,3,10,9,30,34.0,212.0,4.1,17.0,230.0,224.55,179.8
2016,3,10,9,45,94.0,246.5,4.2,17.5,301.5,307.69,247.43
2016,3,10,10,0,154.0,281.0,4.3,18.0,373.0,411.73,329.23
2016,3,10,10,15,171.0,298.0,4.35,18.5,406.0,450.62,358.14
2016,3,10,10,30,188.0,315.0,4.4,19.0,439.0,490.28,387.48
2016,3,10,10,45,186.0,331.0,4.5,19.5,458.0,512.03,402.54
2016,3,10,11,0,184.0,347.0,4.6,20.0,477.0,533.04,417.01
2016,3,10,11,15,173.0,356.5,4.7,20.0,481.5,537.46,419.65
2016,3,10,11,30,162.0,366.0,4.8,20.0,486.0,540.71,421.53
2016,3,10,11,45,114.5,359.5,4.9,20.5,445.5,488.82,380.31
2016,3,10,12,0,67.0,353.0,5.0,21.0,405.0,413.98,321.71
2016,3,10,12,15,67.0,355.0,5.05,21.0,407.0,416.53,323.82
2016,3,10,12,30,67.0,357.0,5.1,21.0,409.0,418.84,325.59
2016,3,10,12,45,268.5,329.0,5.2,21.0,534.0,635.55,494.78
2016,3,10,13,0,470.0,301.0,5.3,21.0,659.0,826.33,638.04
2016,3,10,13,15,501.5,283.5,5.3,21.0,660.5,833.65,643.59
2016,3,10,13,30,533.0,266.0,5.3,21.0,662.0,837.58,647.76
2016,3,10,13,45,531.5,258.0,5.3,21.5,643.5,816.04,631.64
2016,3,10,14,0,530.0,250.0,5.3,22.0,625.0,792.15,614.01
2016,3,10,14,15,419.5,274.0,5.2,21.5,563.5,699.32,545.2
2016,3,10,14,30,309.0,298.0,5.1,21.0,502.0,595.94,467.65
2016,3,10,14,45,450.0,238.5,5.05,21.0,519.0,656.41,517.31
2016,3,10,15,0,591.0,179.0,5.0,21.0,536.0,695.75,550.01
2016,3,10,15,15,640.5,160.0,4.8,20.5,523.0,687.32,545.2
2016,3,10,15,30,690.0,141.0,4.6,20.0,510.0,672.24,535.25
2016,3,10,15,45,665.5,134.0,4.45,20.0,464.0,612.64,489.53
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,553.47,443.43
2016,3,10,16,15,603.0,119.5,4.15,19.5,368.5,486.9,391.34
2016,3,10,16,30,565.0,112.0,4.0,19.0,319.0,422.91,339.82
2016,3,10,16,45,527.5,99.0,3.85,19.0,269.5,353.09,281.7
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,291.43,228.65
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,222.43,169.71
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,162.34,117.93
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,100.92,66.89
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,50.51,22.01
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,16.69,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,17.5,12.5,2.7,14.5,13.5,12.04,0.0
2016,3,11,7,0,35.0,25.0,2.7,15.0,27.0,29.04,13.23
2016,3,11,7,15,82.0,45.5,2.65,15.0,57.5,61.48,41.93
2016,3,11,7,30,129.0,66.0,2.6,15.0,88.0,104.06,77.92
2016,3,11,7,45,157.0,87.0,2.55,15.5,123.5,143.33,112.03
2016,3,11,8,0,185.0,108.0,2.5,16.0,159.0,186.1,148.76
2016,3,11,8,15,206.0,128.0,2.45,16.5,195.5,227.97,184.15
2016,3,11,8,30,227.0,148.0,2.4,17.0,232.0,272.16,220.56
2016,3,11,8,45,150.5,171.0,2.4,17.5,230.0,255.73,206.75
2016,3,11,9,0,74.0,194.0,2.4,18.0,228.0,228.98,183.78
2016,3,11,9,15,234.0,201.0,2.3,18.0,324.0,371.45,299.07
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,506.78,404.43
2016,3,11,9,45,570.0,167.0,2.1,18.5,499.5,633.61,499.54
2016,3,11,10,0,746.0,126.0,2.0,19.0,579.0,766.24,593.52
2016,3,11,10,15,522.0,214.0,1.9,19.0,539.5,692.25,534.9
2016,3,11,10,30,298.0,302.0,1.8,19.0,500.0,590.14,455.41
2016,3,11,10,45,180.5,312.0,1.75,19.5,433.5,485.51,375.63
2016,3,11,11,0,63.0,322.0,1.7,20.0,367.0,372.0,287.13
2016,3,11,11,15,35.5,267.5,1.65,20.0,293.5,288.85,223.75
2016,3,11,11,30,8.0,213.0,1.6,20.0,220.0,193.06,148.92
2016,3,11,11,45,73.0,296.5,1.6,20.5,353.0,357.83,277.27
2016,3,11,12,0,138.0,380.0,1.6,21.0,486.0,535.6,407.16
2016,3,11,12,15,194.0,379.0,1.65,21.0,529.0,592.36,448.14
2016,3,11,12,30,250.0,378.0,1.7,21.0,572.0,648.66,489.16
2016,3,11,12,45,189.0,378.5,1.75,21.5,525.0,586.66,442.76
2016,3,11,13,0,128.0,379.0,1.8,22.0,478.0,524.29,396.39
2016,3,11,13,15,344.0,319.0,1.85,22.0,578.0,693.38,523.54
2016,3,11,13,30,560.0,259.0,1.9,22.0,678.0,855.57,638.73
2016,3,11,13,45,565.0,248.5,1.95,22.0,661.0,837.09,625.9
2016,3,11,14,0,570.0,238.0,2.0,22.0,644.0,815.87,613.0
2016,3,11,14,15,459.0,264.5,1.95,22.0,583.0,724.54,548.01
2016,3,11,14,30,348.0,291.0,1.9,22.0,522.0,621.56,474.21
2016,3,11,14,45,351.0,273.5,1.85,22.0,496.5,591.89,454.44
2016,3,11,15,0,354.0,256.0,1.8,22.0,471.0,560.83,432.85
2016,3,11,15,15,499.5,195.5,1.7,21.5,476.5,607.75,470.96
2016,3,11,15,30,645.0,135.0,1.6,21.0,482.0,632.12,491.41
2016,3,11,15,45,424.5,166.0,1.5,21.0,386.0,475.51,372.99
2016,3,11,16,0,204.0,197.0,1.4,21.0,290.0,323.35,255.28
2016,3,11,16,15,192.0,176.5,1.3,20.5,256.0,284.34,225.81
2016,3,11,16,30,180.0,156.0,1.2,20.0,222.0,246.42,195.89
2016,3,11,16,45,162.5,134.0,1.1,19.5,187.0,205.66,162.96
2016,3,11,17,0,145.0,112.0,1.0,19.0,152.0,166.91,130.93
2016,3,11,17,15,121.0,89.5,1.05,18.5,118.0,127.61,97.99
2016,3,11,17,30,97.0,67.0,1.1,18.0,84.0,91.34,67.21
2016,3,11,17,45,54.0,46.0,1.15,18.0,54.5,55.89,37.82
2016,3,11,18,0,11.0,25.0,1.2,18.0,25.0,23.56,9.89
2016,3,11,18,15,5.5,12.5,1.2,17.5,12.5,11.08,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.27,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.22,0.39
2016,3,12,7,15,0.0,25.0,2.1,13.5,25.0,20.62,11.6
2016,3,12,7,30,0.0,40.0,2.1,14.0,40.0,33.08,22.52
2016,3,12,7,45,0.0,58.0,2.1,14.5,58.0,48.48,35.85
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,64.1,49.17
2016,3,12,8,15,0.0,94.5,2.1,15.0,94.5,80.29,62.84
2016,3,12,8,30,0.0,113.0,2.1,15.0,113.0,96.59,76.4
2016,3,12,8,45,11.5,143.5,2.1,15.5,149.0,130.83,104.66
2016,3,12,9,0,23.0,174.0,2.1,16.0,185.0,166.69,133.78
2016,3,12,9,15,23.5,193.5,2.0,16.5,206.0,185.94,148.7
2016,3,12,9,30,24.0,213.0,1.9,17.0,227.0,205.32,163.51
2016,3,12,9,45,132.5,246.0,1.85,17.5,327.0,349.76,279.12
2016,3,12,10,0,241.0,279.0,1.8,18.0,427.0,478.51,377.48
2016,3,12,10,15,188.0,299.5,1.7,18.0,419.0,465.05,364.2
2016,3,12,10,30,135.0,320.0,1.6,18.0,411.0,447.22,348.46
2016,3,12,10,45,242.0,320.0,1.55,18.5,491.0,549.56,425.55
2016,3,12,11,0,349.0,320.0,1.5,19.0,571.0,676.39,515.87
2016,3,12,11,15,515.0,270.0,1.5,19.0,651.0,811.5,611.51
2016,3,12,11,30,681.0,220.0,1.5,19.0,731.0,940.4,699.02
2016,3,12,11,45,698.0,214.5,1.5,19.5,746.0,963.1,710.42
2016,3,12,12,0,715.0,209.0,1.5,20.0,761.0,982.77,721.15
2016,3,12,12,15,593.5,258.0,1.5,20.5,718.0,908.42,669.49
2016,3,12,12,30,472.0,307.0,1.5,21.0,675.0,837.5,618.86
2016,3,12,12,45,451.5,316.5,1.55,21.5,667.0,825.03,610.15
2016,3,12,13,0,431.0,326.0,1.6,22.0,659.0,810.25,599.28
2016,3,12,13,15,231.5,316.5,1.65,22.0,495.0,577.45,435.77
2016,3,12,13,30,32.0,307.0,1.7,22.0,331.0,326.96,249.25
2016,3,12,13,45,22.5,273.5,1.75,22.0,290.0,264.23,203.04
2016,3,12,14,0,13.0,240.0,1.8,22.0,249.0,222.89,171.5
2016,3,12,14,15,148.0,273.5,1.8,22.0,373.0,413.25,320.77
2016,3,12,14,30,283.0,307.0,1.8,22.0,497.0,580.25,444.76
2016,3,12,14,45,410.0,254.0,1.85,22.0,513.0,635.67,487.14
2016,3,12,15,0,537.0,201.0,1.9,22.0,529.0,665.63,511.91
2016,3,12,15,15,437.0,212.0,1.75,21.5,467.0,575.43,445.63
2016,3,12,15,30,337.0,223.0,1.6,21.0,405.0,479.03,374.37
2016,3,12,15,45,169.0,186.0,1.5,21.0,277.5,297.86,235.38
2016,3,12,16,0,1.0,149.0,1.4,21.0,150.0,129.25,100.11
2016,3,12,16,15,0.5,132.0,1.3,20.5,132.5,113.78,88.42
2016,3,12,16,30,0.0,115.0,1.2,20.0,115.0,98.47,76.32
2016,3,12,16,45,0.0,97.0,1.1,20.0,97.0,82.62,63.42
2016,3,12,17,0,0.0,79.0,1.0,20.0,79.0,66.87,50.41
2016,3,12,17,15,0.0,61.5,1.0,19.5,61.5,51.68,37.73
2016,3,12,17,30,0.0,44.0,1.0,19.0,44.0,36.58,24.9
2016,3,12,17,45,0.0,29.0,1.05,18.5,29.0,23.96,13.98
2016,3,12,18,0,0.0,14.0,1.1,18.0,14.0,11.53,2.44
2016,3,12,18,15,0.0,7.0,1.1,17.5,7.0,5.97,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,1.9,14.5,10.0,8.54,0.0
2016,3,13,7,0,0.0,20.0,2.1,15.0,20.0,16.5,6.83
2016,3,13,7,15,0.0,40.0,2.1,15.0,40.0,33.64,22.38
2016,3,13,7,30,0.0,60.0,2.1,15.0,60.0,51.07,37.64
2016,3,13,7,45,4.5,81.0,2.1,15.5,82.5,71.04,54.7
2016,3,13,8,0,9.0,102.0,2.1,16.0,105.0,91.66,72.09
2016,3,13,8,15,16.0,122.0,2.15,16.0,128.0,113.12,90.06
2016,3,13,8,30,23.0,142.0,2.2,16.0,151.0,135.49,108.59
2016,3,13,8,45,15.5,151.5,2.3,16.5,158.0,140.44,112.15
2016,3,13,9,0,8.0,161.0,2.4,17.0,165.0,144.67,114.98
2016,3,13,9,15,4.0,143.5,2.4,17.0,145.5,125.48,98.85
2016,3,13,9,30,0.0,126.0,2.4,17.0,126.0,106.6,83.0
2016,3,13,9,45,1.5,151.0,2.4,17.5,152.0,130.11,101.85
2016,3,13,10,0,3.0,176.0,2.4,18.0,178.0,154.04,120.73
2016,3,13,10,15,18.5,225.5,2.4,18.0,238.0,213.34,168.29
2016,3,13,10,30,34.0,275.0,2.4,18.0,298.0,292.0,229.97
2016,3,13,10,45,23.0,256.0,2.4,18.0,272.5,247.04,193.97
2016,3,13,11,0,12.0,237.0,2.4,18.0,247.0,218.92,171.37
2016,3,13,11,15,10.5,229.0,2.45,18.0,238.0,210.06,164.25
2016,3,13,11,30,9.0,221.0,2.5,18.0,229.0,201.2,157.11
2016,3,13,11,45,16.0,257.5,2.65,18.5,270.5,242.62,189.51
2016,3,13,12,0,23.0,294.0,2.8,19.0,312.0,284.83,221.98
2016,3,13,12,15,16.0,256.0,2.9,19.0,268.5,241.36,187.92
2016,3,13,12,30,9.0,218.0,3.0,19.0,225.0,198.6,154.32
2016,3,13,12,45,5.0,185.5,3.15,19.0,189.5,164.65,127.48
2016,3,13,13,0,1.0,153.0,3.3,19.0,154.0,131.27,100.83
2016,3,13,13,15,14.0,226.0,3.35,19.0,237.0,210.9,164.71
2016,3,13,13,30,27.0,299.0,3.4,19.0,320.0,313.01,244.66
2016,3,13,13,45,13.5,215.0,3.45,19.5,225.5,199.82,155.58
2016,3,13,14,0,0.0,131.0,3.5,20.0,131.0,110.66,84.22
2016,3,13,14,15,0.0,126.0,3.45,20.0,126.0,106.23,80.89
2016,3,13,14,30,0.0,121.0,3.4,20.0,121.0,101.83,77.48
2016,3,13,14,45,392.5,117.5,3.4,20.5,358.5,483.58,388.06
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,775.56,604.57
2016,3,13,15,15,767.5,110.5,3.15,21.0,555.5,724.04,565.62
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,674.13,529.14
2016,3,13,15,45,725.5,103.5,2.7,21.0,470.0,615.88,485.29
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,557.92,440.74
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,493.66,390.62
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,431.37,340.64
2016,3,13,16,45,602.5,79.5,1.45,20.0,279.0,367.57,287.53
2016,3,13,17,0,570.0,70.0,1.1,20.0,230.0,306.53,235.27
2016,3,13,17,15,500.5,61.0,1.05,19.0,180.5,237.0,177.21
2016,3,13,17,30,431.0,52.0,1.0,18.0,131.0,175.51,124.87
2016,3,13,17,45,334.5,39.0,1.0,17.5,88.0,113.37,73.42
2016,3,13,18,0,238.0,26.0,1.0,17.0,45.0,63.3,31.02
2016,3,13,18,15,119.0,13.0,1.0,16.5,22.5,19.35,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
