Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,154.0,14.0,2.75,1.5,26.5,11.95,0.0
2016,4,3,6,30,308.0,28.0,3.0,2.0,53.0,29.58,14.18
2016,4,3,6,45,427.5,39.0,3.3,2.5,102.5,72.73,40.36
2016,4,3,7,0,547.0,50.0,3.6,3.0,152.0,131.3,84.45
2016,4,3,7,15,616.0,57.5,3.65,3.0,207.5,191.02,136.97
2016,4,3,7,30,685.0,65.0,3.7,3.0,263.0,258.94,199.18
2016,4,3,7,45,731.5,70.0,3.8,3.5,320.0,325.29,260.8
2016,4,3,8,0,778.0,75.0,3.9,4.0,377.0,395.29,324.49
2016,4,3,8,15,808.0,79.5,3.8,4.5,432.0,461.3,383.02
2016,4,3,8,30,838.0,84.0,3.7,5.0,487.0,529.07,440.9
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,592.14,493.08
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,655.39,543.54
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,708.85,584.65
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,764.86,625.67
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,816.12,660.44
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,865.21,692.9
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,908.43,720.47
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,948.71,745.48
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,982.62,765.62
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,1013.03,783.09
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,1037.87,796.03
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1058.84,806.16
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,1072.83,812.74
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1082.72,816.73
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,1086.97,817.12
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1087.03,814.95
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1081.34,809.19
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1071.47,800.93
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,1054.64,789.77
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,1033.85,776.19
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,1006.77,757.77
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,976.04,737.03
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,940.16,713.63
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,901.12,688.03
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,855.68,658.37
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,807.75,626.68
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,755.09,590.77
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,700.8,551.7
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,640.79,506.67
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,583.47,462.27
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,518.86,411.33
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,455.13,359.34
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,386.99,301.85
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,321.82,245.18
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,253.14,185.84
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,191.0,131.51
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,127.96,79.39
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,75.43,40.41
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,28.76,13.08
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,11.95,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,11.52,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,28.83,13.6
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,71.32,38.32
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,128.25,80.39
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,186.87,130.79
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,254.42,191.02
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,319.11,249.29
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,388.18,309.91
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,453.13,365.76
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,519.82,421.06
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,581.76,470.79
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,640.22,516.31
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,697.25,559.92
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,753.1,600.86
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,803.65,635.7
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,851.99,668.52
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,894.31,695.98
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,933.7,721.08
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,967.26,742.26
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,997.33,760.95
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,1021.77,776.82
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,1042.41,790.17
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,1056.72,798.21
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1066.97,803.64
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,1071.08,806.2
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,1071.06,806.15
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,1064.42,800.69
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,1053.7,792.65
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,1037.02,781.85
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,1016.45,768.52
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,988.45,750.57
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,957.03,730.22
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,920.8,707.48
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,881.53,682.39
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,834.81,650.37
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,786.18,616.69
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,733.83,579.43
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,684.68,542.09
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,622.25,493.79
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,560.46,444.92
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,496.77,394.19
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,434.21,342.76
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,365.23,284.94
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,301.09,229.81
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,236.1,173.44
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,177.42,122.56
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,117.34,74.23
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,67.76,38.27
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,27.78,13.68
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,10.91,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,5.97,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,13.53,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,33.51,18.39
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,76.12,44.13
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,134.53,88.11
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,193.8,140.27
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,261.22,202.09
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,326.46,262.92
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,395.91,326.33
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,462.04,386.05
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,529.78,445.39
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,592.69,498.14
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,655.44,548.92
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,714.32,594.8
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,772.14,638.34
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,824.01,674.6
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,865.82,702.18
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,909.38,731.95
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,950.13,759.22
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,984.71,780.71
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1015.86,799.57
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1040.56,815.21
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1061.47,828.21
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1076.53,835.65
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1087.58,840.41
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,1091.59,841.99
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,1091.49,840.94
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,1087.74,836.53
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1079.8,829.46
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,1062.47,817.22
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,1041.22,802.51
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,1015.49,783.41
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,985.96,761.85
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,949.55,737.01
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,909.99,709.96
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,865.18,679.5
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,817.73,646.93
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,763.94,610.16
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,713.23,572.81
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,652.96,526.56
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,592.05,478.51
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,526.21,425.48
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,461.28,371.37
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,392.87,312.2
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,326.47,253.16
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,257.45,192.22
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,194.24,136.03
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,130.31,82.39
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,77.03,42.68
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,30.08,15.72
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,14.01,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,7.26,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,12.58,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,32.33,17.43
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,75.83,43.56
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,132.73,87.01
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,190.75,137.88
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,256.44,197.58
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,320.13,256.11
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,387.5,316.46
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,452.07,373.17
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,517.97,429.06
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,580.12,480.12
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,642.62,529.77
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,699.73,573.7
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,755.72,615.52
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,800.39,645.13
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,848.71,676.72
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,891.12,704.74
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,930.68,730.48
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,962.87,751.21
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,991.47,769.43
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,1015.75,785.69
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,1036.31,799.48
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,1047.82,805.7
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,1055.19,809.27
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,1059.48,812.41
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1059.8,813.01
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,1050.75,805.87
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,1037.87,796.32
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,1021.75,785.78
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,1001.93,772.8
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,985.2,762.42
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,952.97,741.17
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,839.05,660.46
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,719.22,570.15
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,668.2,532.73
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,617.91,494.89
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,582.47,469.3
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,544.83,441.35
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,400.53,326.16
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,267.76,218.02
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,218.58,178.46
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,172.92,141.12
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,148.52,121.14
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,125.16,101.74
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,98.83,79.54
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,76.92,60.87
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,56.78,43.43
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,37.68,26.72
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,22.58,12.75
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.4,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.84,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,15.47,0.0
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,33.99,20.14
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,68.91,40.1
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,127.32,81.34
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,183.79,129.45
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,248.34,186.8
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,261.55,207.9
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,246.83,201.43
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,372.42,304.65
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,516.61,422.52
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,579.0,473.3
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,638.09,520.17
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,694.26,564.28
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,749.2,605.9
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,799.05,640.31
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,846.74,672.6
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,888.15,701.57
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,926.61,728.3
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,959.24,749.72
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,988.37,768.64
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,774.24,610.78
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,476.7,375.33
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,424.02,334.41
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,370.7,291.86
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,569.62,450.09
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,768.0,601.46
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,530.35,418.94
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,279.64,219.58
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,564.94,448.76
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,808.06,634.89
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,590.66,467.38
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,365.87,288.8
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,655.9,525.4
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,862.76,684.95
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,521.28,422.17
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,149.72,117.23
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,364.18,296.12
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,540.65,438.02
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,323.68,263.18
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,121.21,95.54
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,140.81,112.55
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,163.9,132.17
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,137.14,110.04
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,116.16,92.61
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,167.43,127.73
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,180.89,126.23
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,122.58,77.8
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,72.99,41.17
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,29.76,16.55
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,14.04,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,13.75,0.2
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,35.29,19.54
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,79.06,44.34
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,136.72,87.12
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,196.05,138.55
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,262.79,198.71
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,328.84,258.82
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,397.98,320.45
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,463.13,377.08
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,529.86,432.93
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,592.59,483.67
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,651.99,530.1
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,708.81,573.92
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,764.28,615.06
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,815.05,649.31
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,863.69,681.45
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,906.28,710.11
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,945.87,736.45
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,979.93,757.84
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,1010.49,776.74
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,1034.51,792.59
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,1054.61,805.92
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,1068.75,813.83
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1078.76,819.11
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,771.57,602.48
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,377.3,296.12
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,273.09,215.91
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,162.69,127.69
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,516.29,413.11
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,841.64,654.18
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,824.94,641.0
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,805.24,628.26
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,784.77,615.2
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,760.52,599.21
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,559.67,445.99
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,366.6,292.82
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,262.71,211.22
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,157.9,126.13
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,134.55,107.34
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,111.63,88.6
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,91.87,72.49
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,72.32,56.32
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,220.21,176.96
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,311.26,240.75
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,244.96,181.18
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,184.33,127.34
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,124.21,77.34
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,73.45,40.35
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,28.58,18.91
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,15.65,0.0
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,8.11,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,14.54,2.43
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,36.98,21.15
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,80.88,46.17
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,138.8,89.65
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,157.22,118.51
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,140.47,114.57
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,144.86,119.91
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,147.97,123.13
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,244.6,205.29
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,360.32,303.61
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,507.83,428.94
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,662.36,558.87
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,720.62,606.55
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,777.57,651.91
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,829.22,690.56
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,878.64,727.07
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,921.8,758.45
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,961.9,787.28
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,996.54,810.34
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1027.54,830.52
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,955.98,775.96
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,845.68,685.97
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,984.51,795.19
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,1094.55,873.09
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,1098.91,874.71
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1099.01,874.0
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1092.35,868.97
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1081.46,861.08
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1064.52,848.96
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1043.53,834.06
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1016.39,814.77
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,985.58,792.86
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,949.32,766.61
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,909.79,737.92
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,863.76,704.53
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,815.26,669.05
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,762.01,630.36
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,707.0,587.48
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,649.89,540.65
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,588.19,489.09
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,522.92,433.86
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,458.43,377.59
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,389.06,315.25
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,321.99,253.7
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,254.33,191.65
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,192.14,135.01
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,129.02,81.65
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,75.93,42.64
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,29.17,19.97
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,16.52,0.0
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,13.66,3.39
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,36.23,20.41
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,82.17,46.74
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,139.81,91.0
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,198.93,143.04
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,266.07,203.86
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,329.8,261.84
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,396.64,320.72
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,460.36,374.61
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,525.43,426.64
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,585.75,472.54
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,645.53,515.49
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,697.13,551.88
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,751.01,588.41
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,797.64,616.83
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,841.51,642.72
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,882.37,670.11
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,920.35,695.61
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,949.47,715.24
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,974.68,732.39
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,997.64,748.43
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,1016.94,762.17
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,1026.7,769.39
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,1032.41,774.09
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,1035.31,776.67
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,1034.39,776.9
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,1026.71,772.26
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1015.28,765.26
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,947.51,721.18
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,852.43,653.43
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,845.91,650.87
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,838.43,646.55
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,854.81,661.91
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,853.55,662.69
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,808.44,632.51
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,761.4,600.46
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,709.5,562.81
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,658.36,524.78
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,600.12,480.45
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,541.71,434.71
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,438.15,352.72
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,345.06,278.01
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,323.16,256.89
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,293.61,226.71
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,230.92,172.13
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,174.33,123.05
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,118.33,77.17
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,69.57,41.44
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,29.39,19.95
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,16.3,1.18
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,8.96,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,14.02,4.27
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,27.86,18.08
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,45.5,33.87
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,63.94,50.16
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,84.81,68.0
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,109.58,89.06
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,143.62,117.56
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,180.92,148.7
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,156.28,127.94
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,122.68,99.11
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,154.78,125.59
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,188.01,152.57
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,192.33,155.38
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,196.43,158.07
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,301.06,242.58
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,402.33,321.8
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,573.75,457.55
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,745.46,588.21
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,842.57,660.98
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,931.23,724.68
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,954.92,739.19
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,975.35,751.83
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,992.95,762.52
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,1007.07,770.88
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,883.38,680.29
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,735.69,566.95
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,877.4,676.31
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,992.92,759.15
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,976.67,747.14
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,956.96,733.67
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,930.67,716.04
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,901.29,696.25
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,698.11,545.21
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,483.55,378.03
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,545.74,429.47
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,584.05,461.33
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,621.01,491.81
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,635.46,504.31
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,576.35,457.94
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,518.35,411.81
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,430.24,341.75
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,356.18,281.83
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,300.55,235.3
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,250.01,192.54
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,193.6,145.09
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,146.83,105.79
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,102.21,69.95
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,64.37,41.82
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,32.39,21.83
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,16.95,2.56
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,8.96,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.12,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,20.43,9.34
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,36.85,24.31
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,63.3,44.76
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,94.16,69.7
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,126.95,96.84
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,164.12,128.24
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,134.51,106.74
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,85.8,67.31
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,103.69,82.11
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,121.75,96.81
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,78.22,60.16
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,35.65,24.36
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,170.03,135.74
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,311.91,248.48
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,189.41,150.15
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,65.0,48.27
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,80.18,60.77
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,95.59,73.25
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,137.61,107.15
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,180.43,141.11
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,186.91,146.07
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,193.37,151.12
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,194.48,151.98
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,195.54,152.83
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,196.09,153.28
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,196.57,153.7
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,461.19,362.43
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,716.02,549.65
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,584.95,450.91
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,456.62,353.74
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,406.91,316.71
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,358.17,279.59
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,399.04,312.44
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,450.81,352.72
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,266.19,210.13
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,100.49,76.94
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,317.84,255.53
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,496.2,393.95
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,536.99,425.85
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,548.01,433.85
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,487.03,384.6
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,426.8,334.81
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,364.41,281.25
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,303.96,227.91
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,239.8,172.31
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,180.72,121.22
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,121.57,73.59
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,71.34,38.78
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,27.75,18.35
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,18.13,4.51
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,9.39,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,9.39,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,20.85,10.84
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,40.55,24.17
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,85.08,49.4
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,141.4,91.62
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,199.2,141.53
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,263.73,199.36
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,326.79,256.85
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,394.52,317.35
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,457.57,372.45
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,522.08,426.93
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,583.22,477.14
