Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,644.33,525.75
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,700.58,569.03
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,750.24,606.33
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,798.07,638.85
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,843.26,668.4
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,883.78,693.1
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,921.43,715.02
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,952.27,731.47
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,979.48,744.81
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1002.85,759.12
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1022.55,770.98
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,1035.61,777.04
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,1044.75,780.64
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,1048.04,781.97
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,1047.4,780.9
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,1038.43,773.1
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,1025.67,763.05
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,963.13,720.47
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,873.69,656.4
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,856.42,645.68
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,839.06,633.98
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,773.26,587.46
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,711.83,543.8
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,673.61,517.14
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,633.8,488.76
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,575.57,446.63
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,519.87,405.7
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,460.48,361.79
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,411.99,324.92
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,354.11,280.17
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,300.37,237.79
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,255.57,201.24
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,213.95,166.78
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,172.36,132.27
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,133.08,99.36
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,93.16,67.0
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,60.71,42.04
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,34.18,24.0
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,17.97,5.39
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,9.39,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,10.24,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,22.04,12.35
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,41.68,25.54
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,84.83,50.4
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,139.33,91.49
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,195.9,140.21
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,259.12,196.56
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,320.51,251.59
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,385.49,308.37
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,448.19,362.34
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,511.73,415.24
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,571.16,463.24
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,630.52,509.61
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,685.63,551.16
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,739.65,590.66
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,789.01,624.99
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,828.67,650.78
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,869.07,678.09
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,906.75,703.25
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,938.88,723.05
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,967.71,740.48
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,991.2,753.76
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1011.1,764.58
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,1023.94,771.18
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,1032.94,775.36
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,1036.13,776.78
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,1035.43,775.8
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,1030.35,771.14
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,1021.36,764.07
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,1004.72,753.5
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,984.36,740.6
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,958.52,724.07
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,929.22,705.22
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,894.12,682.36
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,856.09,657.36
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,812.8,628.48
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,773.32,602.04
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,721.07,565.24
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,667.38,526.23
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,609.96,482.54
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,552.05,437.16
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,489.81,387.34
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,428.57,336.7
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,363.09,280.76
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,301.01,226.36
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,236.7,170.72
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,177.77,119.96
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,119.59,73.33
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,70.68,39.83
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,30.16,20.62
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,19.76,7.41
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,10.24,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,7.26,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,14.51,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,23.21,13.76
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,42.91,26.46
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,87.62,52.09
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,143.71,94.54
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,201.35,144.49
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,265.6,202.19
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,327.98,258.66
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,394.97,317.85
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,457.9,372.78
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,522.3,427.2
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,582.79,475.99
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,643.18,523.0
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,698.79,565.47
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,753.14,605.84
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,795.84,635.83
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,841.79,667.0
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,882.03,694.43
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,919.41,719.61
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,951.15,739.54
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,979.44,756.97
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,1001.79,771.0
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,1020.43,782.49
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,1033.35,789.0
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,1042.38,792.95
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,1045.07,793.84
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,1043.81,792.22
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,986.54,751.53
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,899.66,686.31
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,960.97,733.47
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,988.35,751.5
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,917.67,701.66
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,827.81,635.32
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,764.92,590.75
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,705.3,547.59
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,672.86,525.02
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,637.85,500.01
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,665.43,523.77
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,667.93,527.72
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,609.12,482.21
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,550.12,435.72
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,488.11,386.01
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,426.43,334.97
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,361.41,279.37
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,299.42,225.12
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,235.45,169.86
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,177.0,119.68
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,119.31,73.87
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,71.24,41.29
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,32.24,22.54
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,20.22,8.44
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,11.1,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,8.96,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,16.6,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,25.15,15.71
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,44.62,27.29
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,91.39,53.35
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,149.43,97.01
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,208.57,148.13
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,273.95,206.7
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,339.23,265.32
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,406.44,324.23
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,447.02,361.14
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,481.66,391.41
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,566.72,459.53
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,657.89,529.98
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,709.32,568.17
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,762.72,606.69
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,811.19,638.99
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,857.29,668.61
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,897.81,693.81
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,935.29,716.55
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,966.89,735.49
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,994.92,751.93
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,1017.85,766.33
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1036.93,778.27
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,1049.68,784.65
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,1058.4,788.54
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,1061.14,790.13
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,1059.79,789.24
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,1052.93,783.44
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,1042.02,775.18
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,1024.78,763.82
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,1003.7,750.08
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,976.15,732.66
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,945.11,712.91
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,908.99,689.21
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,869.83,663.35
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,825.51,634.16
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,778.82,603.01
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,726.12,565.49
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,671.89,525.38
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,616.87,483.51
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,557.49,437.24
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,493.83,386.71
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,431.12,335.25
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,365.69,279.66
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,301.61,223.98
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,237.08,168.49
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,177.75,117.75
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,118.68,70.94
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,68.63,37.54
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,29.26,19.83
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,19.69,8.56
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,10.24,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,6.83,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,12.48,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,25.31,16.09
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,45.25,28.42
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,89.46,53.25
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,144.91,94.41
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,201.55,142.62
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,264.49,198.0
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,326.63,252.69
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,392.51,309.05
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,455.83,362.3
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,519.57,413.96
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,579.64,460.4
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,639.6,504.97
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,694.31,545.14
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,747.75,583.23
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,787.96,610.24
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,830.89,637.94
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,871.28,663.53
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,908.9,686.98
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,939.97,705.84
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,967.7,722.45
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,990.09,736.34
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,1008.83,747.92
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,1021.47,754.18
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,1030.27,758.1
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,1033.28,759.85
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,1032.4,759.27
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,1026.2,755.42
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,1016.13,749.23
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,999.42,738.84
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,979.01,726.17
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,952.77,708.35
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,923.17,688.4
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,887.72,665.35
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,849.37,640.28
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,805.52,611.7
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,765.57,585.32
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,714.18,549.63
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,661.37,511.99
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,603.61,468.69
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,545.45,423.85
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,483.35,375.02
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,421.5,324.84
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,357.58,271.12
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,296.36,218.43
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,232.84,164.66
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,174.69,115.75
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,117.4,70.92
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,68.99,38.94
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,31.69,21.79
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,21.35,10.16
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,11.1,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,7.26,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,13.82,0.0
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,24.81,15.52
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,43.72,26.36
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,88.38,50.83
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,143.13,90.75
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,199.45,137.73
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,261.89,191.5
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,323.05,244.73
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,387.23,299.09
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,449.69,349.59
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,512.54,398.14
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,570.36,440.73
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,627.84,481.02
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,682.36,518.76
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,735.72,554.3
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,778.75,580.62
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,825.51,607.82
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,865.51,630.89
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,902.73,651.71
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,933.86,666.96
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,961.65,679.79
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,984.07,691.48
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,1002.83,700.97
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,1015.47,705.44
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,1024.24,707.72
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,1027.21,709.25
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,1026.27,708.67
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,1019.98,704.89
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,1009.8,698.96
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,992.99,689.42
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,972.49,677.8
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,946.16,663.75
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,916.5,647.57
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,880.53,626.38
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,841.68,603.26
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,798.34,577.8
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,752.79,550.44
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,706.66,519.01
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,653.38,482.09
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,596.35,442.13
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,538.96,400.58
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,477.19,354.08
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,416.41,306.8
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,352.12,255.57
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,291.45,205.81
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,228.98,155.33
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,171.61,108.99
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,114.8,66.23
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,66.63,35.78
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,30.36,19.97
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,20.44,9.48
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,10.67,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.82,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,18.35,0.13
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,28.69,18.86
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,46.48,29.72
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,88.06,54.2
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,138.56,91.59
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,183.1,129.92
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,229.31,170.84
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,268.38,207.36
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,292.41,229.51
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,369.21,290.42
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,458.4,359.92
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,504.67,394.2
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,547.43,424.45
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,575.39,443.05
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,602.7,460.33
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,624.22,472.83
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,629.21,473.46
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,760.92,567.95
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,881.38,648.97
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,911.36,665.39
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,938.07,680.44
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,959.91,693.12
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,978.32,703.63
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,988.48,709.56
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,994.91,713.31
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,941.93,677.93
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,872.82,629.05
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,832.04,601.45
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,789.44,572.13
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,800.67,581.25
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,808.35,587.57
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,792.24,577.63
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,773.31,565.95
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,673.56,496.58
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,592.54,439.01
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,594.62,442.91
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,601.11,448.78
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,557.88,418.73
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,505.12,381.74
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,503.1,381.84
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,484.42,368.27
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,436.45,330.84
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,388.87,292.85
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,324.46,241.79
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,268.88,196.76
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,212.36,151.07
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,161.57,110.36
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,112.29,72.87
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,70.64,44.76
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,39.09,27.42
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,24.14,12.61
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,13.23,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.68,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,14.84,1.06
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,32.66,22.25
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,53.32,37.57
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,88.99,61.75
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,133.27,95.24
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,176.4,128.49
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,229.51,172.32
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,275.03,214.09
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,316.15,250.73
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,373.9,298.99
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,436.93,350.74
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,514.75,412.33
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,593.35,473.03
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,645.38,511.72
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,696.93,549.07
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,749.01,586.54
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,797.01,620.34
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,836.59,646.91
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,873.76,671.36
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,905.54,690.5
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,934.42,707.43
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,957.03,721.32
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,976.26,732.91
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,988.2,738.61
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,996.5,742.01
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,999.21,742.8
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,998.21,741.29
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,991.59,735.22
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,981.3,726.91
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,924.48,688.15
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,855.07,637.57
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,739.94,555.66
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,620.25,468.76
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,650.28,494.15
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,684.81,520.97
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,647.48,494.29
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,609.03,466.97
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,626.26,481.74
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,625.1,481.94
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,568.68,439.28
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,512.59,396.18
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,453.65,350.29
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,396.22,304.21
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,335.24,253.76
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,277.68,205.18
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,215.85,153.94
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,163.27,110.71
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,111.72,71.24
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,68.78,42.91
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,36.93,26.3
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,23.85,13.14
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,13.23,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,6.83,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,13.2,1.69
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,31.73,21.72
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,50.88,36.94
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,78.28,58.1
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,110.44,83.78
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,142.92,109.49
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,184.18,143.19
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,204.94,162.05
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,224.02,178.34
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,277.91,221.34
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,344.95,274.2
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,421.34,334.16
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,518.94,409.3
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,512.32,402.05
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,504.52,393.44
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,538.94,418.06
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,572.8,441.63
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,562.48,431.8
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,560.74,428.21
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,655.71,498.04
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,753.43,567.47
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,711.68,535.16
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,677.91,508.89
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,703.65,526.79
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,728.28,543.45
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,753.61,562.31
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,777.14,579.89
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,742.15,554.39
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,706.04,528.31
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,711.32,533.35
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,714.21,536.48
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,678.83,511.6
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,643.11,486.48
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,629.33,477.74
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,613.14,467.04
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,453.41,348.36
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,305.77,235.19
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,278.8,215.65
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,252.36,195.97
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,377.31,295.98
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,465.68,362.87
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,436.39,338.24
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,392.78,301.33
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,332.26,250.68
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,277.97,204.88
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,216.0,153.1
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,163.03,109.37
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,111.63,70.41
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,69.04,42.88
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,37.67,26.68
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,24.61,13.79
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,13.66,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.85,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.21,1.29
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,12.33,4.88
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,16.46,8.44
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,20.61,11.99
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,24.76,15.49
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,22.7,13.65
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,20.65,11.81
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,46.41,33.38
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,72.32,54.78
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,113.56,88.35
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,155.6,121.93
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,197.38,155.17
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,240.44,189.03
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,283.13,222.2
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,317.92,248.93
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,319.54,249.61
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,320.74,250.08
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,331.57,257.67
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,342.34,265.16
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,306.78,237.52
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,258.41,199.96
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,248.39,192.2
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,238.28,184.28
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,180.6,139.09
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,123.66,94.0
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,422.53,330.28
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,718.44,546.28
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,592.73,452.85
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,469.69,361.23
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,342.36,265.63
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,209.83,162.82
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,219.8,171.18
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,229.64,179.12
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,285.1,223.15
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,329.26,257.79
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,258.93,203.48
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,185.42,145.81
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,164.97,129.88
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,144.99,114.09
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,143.44,113.2
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,141.46,111.89
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,124.55,98.35
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,108.13,85.15
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,90.81,71.12
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,73.79,57.09
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,57.63,43.37
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,41.75,29.68
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,28.49,19.16
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,14.84,6.38
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.4,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,10.24,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,18.69,7.17
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,30.89,21.2
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,49.65,31.69
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,93.16,55.36
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,145.89,94.1
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,200.69,140.1
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,261.01,192.68
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,319.61,244.07
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,381.61,297.3
