Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,442.16,348.59
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,502.7,398.31
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,559.38,443.59
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,616.02,487.45
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,668.03,526.28
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,718.76,563.01
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,759.85,591.73
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,804.13,620.93
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,841.71,645.98
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,876.48,668.88
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,722.57,553.3
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,493.57,376.28
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,383.47,294.29
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,260.05,199.47
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,533.06,409.84
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,767.53,579.38
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,688.75,519.28
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,592.85,448.1
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,576.77,436.03
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,559.97,423.07
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,326.69,250.63
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,112.04,83.68
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,145.16,110.24
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,178.28,136.39
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,536.59,419.82
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,813.77,621.85
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,770.67,590.44
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,725.66,558.35
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,675.76,522.92
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,624.69,485.68
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,490.93,383.11
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,374.44,292.55
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,399.8,311.85
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,397.9,306.36
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,337.43,255.07
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,279.56,205.21
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,220.61,155.4
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,166.73,110.6
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,113.59,69.78
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,68.1,40.89
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,35.35,25.0
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,24.77,14.5
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,10.67,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,19.47,8.68
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,31.26,21.86
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,49.7,31.94
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,94.05,56.05
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,147.58,95.54
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,203.15,142.36
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,264.23,195.69
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,323.8,247.92
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,386.36,301.44
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,447.7,352.43
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,509.09,401.35
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,566.5,445.28
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,623.66,486.97
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,676.68,523.24
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,728.44,556.52
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,775.58,585.2
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,813.36,604.73
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,852.24,626.1
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,888.36,644.98
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,918.9,659.7
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,946.16,672.28
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,967.7,684.53
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,985.69,694.72
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,997.22,700.81
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,1004.98,704.88
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,1007.57,707.37
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,1006.37,707.8
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,1003.35,707.13
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,996.27,704.09
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,979.31,695.28
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,958.68,684.32
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,932.33,669.76
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,902.7,653.04
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,867.68,631.84
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,829.77,608.63
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,786.26,581.51
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,740.63,552.06
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,695.24,520.91
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,643.06,484.28
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,586.27,443.77
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,529.24,401.57
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,468.75,355.6
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,409.19,308.55
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,345.08,255.99
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,284.89,205.23
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,224.17,154.52
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,168.28,108.45
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,112.81,66.69
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,65.82,38.09
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,35.55,25.24
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,24.86,14.79
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,12.49,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,11.52,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,20.89,10.21
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,31.91,22.22
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,49.89,32.35
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,93.99,56.95
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,145.43,94.15
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,198.62,138.17
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,257.48,188.77
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,315.42,238.86
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,376.97,291.0
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,435.71,340.15
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,496.3,389.19
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,553.01,433.9
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,609.79,477.29
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,661.75,515.55
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,712.6,551.86
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,760.09,585.02
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,798.84,609.99
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,836.7,634.88
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,871.85,657.67
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,901.95,675.87
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,928.83,691.79
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,950.05,705.24
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,967.76,716.43
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,978.59,722.11
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,985.66,725.44
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,987.68,726.63
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,985.99,725.54
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,914.41,677.24
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,815.22,604.77
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,887.39,660.64
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,926.5,688.71
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,834.09,624.51
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,723.21,543.36
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,776.53,586.49
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,806.23,610.88
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,760.42,578.86
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,713.44,545.28
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,642.82,493.85
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,573.63,442.67
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,491.76,380.44
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,422.54,326.95
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,405.65,313.21
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,378.09,288.68
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,320.38,240.6
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,264.77,194.22
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,209.25,148.01
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,158.42,106.46
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,110.41,69.42
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,66.85,41.07
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,38.48,27.42
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,26.91,16.36
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,13.59,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,12.38,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,22.32,11.61
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,35.43,25.06
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,54.4,36.7
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,94.69,59.96
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,143.29,95.51
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,193.67,136.75
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,253.25,187.21
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,308.78,234.56
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,368.04,284.18
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,424.62,331.06
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,482.89,377.9
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,538.61,421.44
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,595.04,464.2
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,646.13,501.73
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,694.09,535.99
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,743.23,570.76
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,791.77,603.64
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,830.69,629.26
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,857.61,646.45
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,889.24,665.85
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,918.07,683.16
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,938.95,696.73
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,956.39,708.12
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,970.35,715.89
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,980.75,721.39
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,983.21,722.86
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,981.95,722.05
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,972.73,716.42
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,959.93,708.57
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,943.22,697.9
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,923.07,684.99
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,896.97,668.4
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,867.83,649.71
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,833.55,626.94
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,804.33,607.63
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,760.52,578.1
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,714.91,545.61
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,665.52,510.47
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,614.97,473.58
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,560.0,431.65
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,504.9,388.56
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,446.11,342.01
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,388.53,295.08
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,328.67,244.92
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,271.79,196.41
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,213.9,147.78
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,161.01,104.38
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,109.58,66.17
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,64.17,38.35
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,37.09,26.15
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,26.97,16.46
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,13.6,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,13.23,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,24.16,13.36
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,39.07,28.0
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,58.47,40.53
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,90.14,56.52
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,137.88,89.12
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,184.18,128.1
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,234.55,171.68
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,296.19,222.68
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,360.31,275.09
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,353.86,274.58
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,313.75,244.96
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,391.69,304.86
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,472.21,365.13
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,572.81,440.37
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,683.1,520.52
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,726.93,549.86
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,771.85,579.72
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,809.76,604.18
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,845.26,626.83
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,876.48,645.24
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,904.94,661.71
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,818.35,600.45
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,702.88,515.91
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,708.22,520.44
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,711.91,522.91
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,750.34,551.23
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,798.83,585.58
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,708.83,521.28
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,616.29,454.86
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,784.68,580.51
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,909.47,668.37
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,885.61,652.43
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,858.49,635.62
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,696.63,521.26
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,525.16,394.62
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,635.72,481.23
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,701.3,532.17
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,532.24,405.94
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,372.02,284.02
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,399.49,306.43
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,406.74,311.7
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,333.73,255.87
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,265.18,203.46
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,228.4,174.17
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,192.81,145.38
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,157.45,116.96
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,123.93,90.07
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,92.29,65.6
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,63.79,44.79
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,43.18,31.26
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,27.67,17.09
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,14.46,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,8.54,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,16.5,7.6
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,32.88,22.84
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,48.86,35.52
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,67.68,51.1
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,88.62,68.0
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,138.23,103.47
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,206.69,155.7
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,193.23,149.79
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,158.46,124.34
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,222.49,174.67
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,296.41,231.73
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,347.93,270.72
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,403.36,312.16
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,479.09,369.05
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,552.79,423.49
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,568.19,432.39
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,579.42,438.39
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,713.91,538.49
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,848.55,632.52
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,868.01,643.16
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,893.97,659.21
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,914.55,672.49
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,931.82,683.7
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,943.4,690.36
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,951.5,694.86
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,954.24,696.92
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,953.45,696.84
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,862.72,634.54
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,736.98,543.16
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,836.97,619.95
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,909.11,672.03
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,701.34,524.17
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,465.88,348.46
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,595.75,448.15
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,698.26,523.96
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,672.69,506.25
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,643.22,486.22
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,565.52,429.63
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,486.42,371.44
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,250.72,193.71
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,28.16,17.17
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,31.87,20.39
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,35.59,23.57
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,31.42,20.24
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,27.25,16.9
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,23.1,13.56
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,18.95,10.17
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,14.81,6.74
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,10.68,3.26
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,7.39,0.7
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.1,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.05,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,11.71,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,23.29,13.4
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,34.25,24.19
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,51.14,32.83
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,95.04,55.54
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,147.2,92.84
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,200.98,136.8
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,259.86,186.79
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,318.19,236.93
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,379.49,288.56
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,439.13,337.72
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,498.41,385.12
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,554.67,428.82
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,610.75,471.04
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,661.78,508.62
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,711.49,544.19
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,750.19,570.46
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,791.37,596.6
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,828.33,618.87
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,862.53,638.96
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,890.02,654.35
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,914.11,667.4
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,933.8,678.27
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,950.03,686.86
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,959.93,690.7
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,966.21,692.37
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,968.02,692.68
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,966.24,690.87
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,959.05,685.8
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,948.3,678.65
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,931.31,669.77
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,910.94,658.7
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,883.9,642.49
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,863.82,630.65
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,828.86,610.23
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,791.32,587.87
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,747.36,559.33
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,701.85,528.36
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,653.6,493.88
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,604.24,457.84
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,550.86,418.19
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,496.69,376.84
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,385.88,293.28
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,295.13,224.93
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,283.3,212.28
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,252.06,181.81
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,200.04,139.02
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,152.82,101.18
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,105.92,66.51
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,65.36,41.53
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,40.85,29.35
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,29.08,18.47
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,14.7,0.7
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.46,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,9.03,2.25
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,13.16,5.56
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,18.12,9.86
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,23.08,14.11
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,28.48,18.69
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,33.88,23.22
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,35.15,24.2
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,36.41,25.16
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,75.23,57.53
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,114.22,89.48
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,101.75,78.75
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,89.21,68.13
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,117.29,90.84
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,145.76,113.56
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,148.48,115.27
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,151.27,117.09
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,241.69,188.5
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,347.51,269.58
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,358.5,277.25
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,369.41,285.24
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,243.99,188.96
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,114.7,86.96
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,116.09,88.24
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,117.46,89.33
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,112.73,85.52
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,107.97,81.71
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,146.06,112.02
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,184.3,142.0
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,181.46,139.78
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,178.56,137.61
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,212.96,164.69
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,247.36,191.5
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,238.35,184.61
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,229.34,177.85
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,182.9,141.67
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,137.44,105.82
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,129.31,99.81
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,121.3,93.79
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,140.18,109.37
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,158.62,124.54
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,143.3,112.69
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,128.32,101.08
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,94.25,73.35
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,60.55,45.51
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,50.94,37.66
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,41.35,29.68
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,32.62,22.23
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,23.91,14.7
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,16.46,8.8
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,9.04,2.01
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,4.51,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.64,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.28,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,6.56,0.1
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,9.86,2.76
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,13.99,6.33
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,18.12,9.87
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,63.49,48.38
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,108.22,85.66
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,76.23,58.57
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,43.07,30.61
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,108.33,84.59
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,175.0,138.45
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,149.01,116.75
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,122.09,94.48
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,155.33,120.84
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,189.29,147.31
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,269.23,209.13
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,345.56,266.34
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,384.9,294.96
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,425.17,323.95
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,439.11,333.11
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,452.91,342.23
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,413.89,312.58
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,373.62,282.04
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,426.13,320.41
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,478.91,357.87
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,750.66,559.9
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,959.21,701.6
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,719.95,535.34
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,424.48,316.8
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,699.35,525.46
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,902.89,667.16
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,642.95,484.42
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,348.5,262.87
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,472.45,358.99
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,585.75,442.91
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,656.4,498.38
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,696.65,531.11
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,596.61,456.15
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,494.57,379.66
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,464.3,357.1
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,424.17,326.22
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,373.97,287.33
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,319.98,244.74
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,271.16,204.95
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,224.74,166.64
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,181.32,131.21
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,141.28,99.11
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,102.07,69.49
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,67.3,46.31
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,45.21,33.42
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,30.92,20.36
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,15.89,3.3
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,13.22,0.0
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,26.24,16.14
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,35.65,25.25
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,52.89,34.82
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,94.8,56.59
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,144.28,91.76
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,154.36,111.34
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,133.22,103.61
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,184.04,142.87
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,247.04,191.8
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,295.87,229.93
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,355.35,275.89
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,459.33,355.39
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,581.52,446.82
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,630.28,482.37
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,678.57,517.19
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,723.64,548.02
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,767.29,577.05
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,804.45,600.74
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,839.09,622.58
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,867.03,639.81
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,891.73,654.89
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,850.22,624.59
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,788.68,578.23
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,874.95,643.15
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,948.64,694.17
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,950.83,695.67
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,949.45,695.56
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,940.47,689.54
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,928.05,681.34
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,912.12,671.55
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,892.9,659.61
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,865.25,642.0
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,835.0,622.61
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,801.28,600.67
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,765.17,576.26
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,620.93,470.44
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,474.55,360.83
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,363.91,279.01
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,253.79,195.19
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,308.53,238.69
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,345.58,266.8
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,328.97,253.8
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,301.55,231.68
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,171.69,130.98
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,61.38,45.18
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,52.19,37.89
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,43.02,30.41
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,34.7,23.46
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,26.4,16.41
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,18.53,10.37
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,10.68,3.33
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.33,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.28,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,6.56,0.0
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,11.09,4.03
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,15.63,7.6
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,21.42,12.57
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,27.23,17.48
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,78.13,59.71
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,131.22,103.13
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,105.33,81.97
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,78.07,59.53
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,157.15,123.64
