Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,239.08,188.4
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,360.25,283.23
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,486.83,380.16
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,460.78,358.29
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,413.06,319.83
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,429.69,331.08
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,445.2,341.01
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,380.41,290.93
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,322.95,246.14
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,434.56,329.9
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,562.88,421.78
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,658.68,490.35
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,743.83,550.2
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,726.23,535.97
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,706.13,520.85
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,848.37,625.98
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,954.66,698.33
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,947.81,692.1
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,937.47,684.84
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,921.9,676.9
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,902.92,666.74
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,735.29,549.91
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,541.61,406.75
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,278.71,213.87
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,19.97,10.43
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,385.04,305.02
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,704.26,538.57
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,655.91,500.7
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,606.26,463.85
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,464.17,356.71
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,337.58,260.07
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,380.91,292.36
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,384.99,290.01
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,326.01,240.16
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,269.55,191.92
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,212.29,143.84
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,159.48,100.86
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,107.79,63.72
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,64.84,40.26
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,40.49,29.3
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,31.54,20.94
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,15.9,4.65
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,15.11,1.52
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,29.43,19.6
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,44.07,33.45
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,61.46,45.39
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,92.68,65.25
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,129.13,92.51
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,141.64,108.34
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,138.26,110.02
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,242.16,186.82
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,380.22,293.1
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,384.0,301.22
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,357.95,283.04
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,473.46,373.02
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,609.49,475.56
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,660.98,512.27
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,711.25,547.65
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,757.24,579.08
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,794.54,603.09
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,832.35,629.12
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,867.42,653.21
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,695.99,528.91
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,453.53,344.9
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,425.97,325.61
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,397.42,304.18
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,431.56,330.12
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,465.67,355.62
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,647.87,493.01
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,811.69,611.14
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,903.2,680.12
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,963.65,722.95
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,784.39,595.34
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,570.99,434.61
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,374.68,289.36
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,190.45,146.37
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,538.97,424.46
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,803.58,619.57
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,681.63,526.47
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,550.15,426.33
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,496.18,386.38
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,444.72,347.37
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,429.28,336.13
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,407.63,319.04
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,321.58,252.05
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,244.25,192.01
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,281.05,214.99
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,276.86,199.66
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,217.41,148.33
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,162.14,102.32
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,107.85,62.38
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,60.74,36.54
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,38.49,28.23
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,31.02,21.04
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,19.65,7.97
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,8.54,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.05,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,18.14,10.1
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,31.01,22.13
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,43.44,32.05
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,57.58,44.39
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,71.94,56.7
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,113.23,90.12
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,160.33,128.51
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,91.99,72.1
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,14.87,7.11
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,30.22,20.19
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,45.63,33.19
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,82.02,63.56
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,118.64,93.59
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,97.26,75.66
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,75.89,57.8
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,71.75,54.16
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,67.61,50.53
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,140.67,110.4
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,215.32,170.32
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,182.12,143.39
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,148.85,116.48
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,166.8,130.96
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,184.86,145.38
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,199.46,156.95
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,214.04,168.49
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,283.96,223.75
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,369.51,289.96
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,283.24,222.79
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,212.81,167.4
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,234.35,184.76
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,255.81,201.81
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,288.9,228.22
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,333.35,263.31
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,314.83,249.03
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,296.41,234.95
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,297.6,236.45
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,298.15,237.41
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,321.04,257.01
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,340.32,273.45
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,298.61,240.29
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,258.85,208.58
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,242.32,195.76
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,224.35,181.27
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,112.44,89.2
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.77,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.94,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.11,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.28,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.46,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.64,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.82,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.41,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,15.4,3.88
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,29.69,20.28
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,45.73,35.36
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,62.41,47.99
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,84.92,65.44
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,110.01,85.52
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,150.67,116.56
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,202.72,158.03
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,259.36,203.14
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,333.61,263.54
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,388.07,308.86
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,451.55,360.64
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,524.31,418.97
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,604.63,482.12
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,619.96,492.7
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,615.04,487.19
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,592.59,467.21
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,568.71,445.4
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,515.87,403.69
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,455.29,355.57
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,569.5,443.02
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,688.73,530.66
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,704.33,541.12
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,718.65,551.27
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,615.27,473.29
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,507.46,390.77
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,696.34,535.3
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,867.79,660.22
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,671.92,514.62
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,462.54,355.41
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,627.46,484.27
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,769.16,590.65
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,471.42,369.42
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,169.69,131.51
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,515.42,410.75
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,788.95,615.19
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,747.58,582.95
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,704.2,550.95
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,656.11,514.47
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,607.78,477.08
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,484.37,381.25
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,378.37,298.21
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,395.38,309.67
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,387.27,297.83
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,258.26,197.9
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,159.19,124.75
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,134.03,104.79
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,110.14,85.61
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,86.87,66.84
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,65.25,49.57
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,48.35,37.23
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,32.93,23.01
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,19.23,8.72
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.12,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,14.79,4.2
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,30.99,21.49
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,39.71,30.01
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,54.02,37.22
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,98.67,59.11
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,150.88,96.4
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,205.21,141.57
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,264.11,192.83
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,321.86,243.56
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,381.86,295.2
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,441.13,345.52
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,499.57,393.74
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,554.81,437.26
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,609.36,478.73
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,659.78,517.33
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,708.86,553.96
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,754.29,585.99
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,790.99,610.56
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,827.41,635.09
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,861.0,657.48
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,885.98,672.82
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,907.07,685.51
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,925.35,697.64
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,940.19,707.51
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,775.21,586.94
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,557.77,421.27
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,642.2,486.01
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,738.51,556.14
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,836.37,629.88
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,919.35,692.04
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,706.39,537.08
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,467.58,357.1
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,620.41,475.95
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,748.28,571.35
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,747.45,571.21
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,742.48,568.62
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,705.76,541.82
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,666.55,513.05
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,444.82,346.24
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,225.01,174.56
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,381.88,298.71
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,482.65,371.73
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,426.93,326.22
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,372.69,281.8
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,317.08,235.6
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,263.7,190.55
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,206.13,143.19
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,156.82,103.81
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,109.58,69.93
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,69.64,47.18
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,48.39,36.5
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,36.96,25.97
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,23.02,11.64
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,20.44,8.31
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,32.85,22.47
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,43.5,32.46
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,58.37,40.85
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,96.8,66.6
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,119.84,88.82
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,166.89,120.91
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,235.14,172.51
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,297.03,222.61
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,365.82,278.63
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,354.81,275.38
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,306.2,238.97
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,436.06,340.03
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,584.38,452.88
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,632.55,488.08
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,677.75,520.76
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,718.24,549.21
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,756.05,575.15
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,791.9,601.42
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,825.38,625.51
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,795.6,600.31
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,747.4,561.99
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,626.09,472.22
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,482.22,363.85
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,654.39,492.28
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,812.69,604.36
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,842.02,623.9
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,868.83,642.46
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,476.91,363.77
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,56.97,39.33
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,387.43,297.57
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,695.34,519.41
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,781.19,583.19
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,839.52,627.38
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,738.12,554.29
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,627.94,473.95
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,544.3,412.88
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,458.24,348.95
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,542.2,414.91
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,587.91,449.58
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,534.43,408.35
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,481.5,367.13
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,425.7,323.06
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,371.35,279.03
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,296.22,219.46
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,236.39,172.49
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,198.36,139.11
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,156.79,103.39
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,109.71,69.54
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,68.72,46.06
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,48.43,36.25
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,37.22,26.01
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,23.47,12.18
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,9.39,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,21.16,9.59
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,35.48,25.04
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,46.96,35.92
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,62.51,45.36
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,98.51,64.89
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,137.91,93.53
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,183.73,130.72
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,233.02,171.83
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,284.58,214.71
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,336.37,256.19
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,335.01,258.17
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,316.27,244.99
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,354.46,273.3
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,393.83,301.28
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,458.17,348.03
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,519.6,391.75
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,451.84,341.12
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,372.57,281.71
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,420.35,317.76
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,469.58,353.38
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,519.69,388.48
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,559.14,415.75
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,598.39,444.3
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,637.72,472.77
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,594.59,441.31
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,535.99,399.25
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,596.99,443.35
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,643.43,475.96
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,608.74,450.55
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,573.48,425.17
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,749.7,556.39
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,885.07,651.67
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,719.93,534.28
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,540.2,402.95
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,557.28,417.89
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,579.79,434.94
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,537.62,403.83
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,487.72,367.53
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,487.32,369.03
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,473.16,359.83
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,353.02,270.05
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,248.33,190.69
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,217.15,167.25
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,187.26,144.31
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,142.87,109.86
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,103.6,79.22
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,88.96,67.78
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,74.46,56.2
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,60.52,44.85
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,46.77,33.44
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,34.75,24.51
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,22.29,13.38
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,12.76,4.23
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.41,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.71,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.71,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.8,0.1
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,13.99,6.4
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,23.09,14.69
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,32.22,22.96
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,42.2,30.25
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,52.2,38.59
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,122.45,90.55
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,212.29,158.61
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,279.6,208.48
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,366.92,275.25
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,421.68,319.63
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,477.63,363.89
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,529.92,404.44
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,581.71,443.53
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,629.95,478.91
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,677.11,512.68
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,717.08,540.55
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,753.85,565.66
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,631.52,474.82
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,458.92,344.85
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,676.4,508.76
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,869.78,645.62
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,788.72,582.33
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,680.97,501.51
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,716.03,526.87
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,750.13,550.19
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,850.03,622.96
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,927.87,677.8
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,876.45,640.1
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,814.53,594.63
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,688.55,507.12
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,564.38,418.27
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,719.01,535.06
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,831.46,616.96
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,797.81,593.83
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,761.78,569.26
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,674.62,506.16
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,588.22,442.88
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,495.78,375.78
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,413.76,315.07
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,313.84,239.98
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,218.16,166.94
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,277.29,212.62
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,316.1,239.37
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,222.63,168.08
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,149.2,114.02
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,166.92,120.89
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,157.89,104.62
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,111.32,71.38
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,71.02,48.42
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,51.2,38.51
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,39.85,28.2
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,24.94,13.85
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,10.24,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,5.97,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,20.02,9.43
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,33.72,23.3
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,49.13,37.31
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,65.14,51.63
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,87.08,65.48
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,111.16,84.2
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,107.34,82.39
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,97.05,75.02
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,136.83,106.58
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,181.36,141.55
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,194.65,151.85
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,207.39,161.61
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,242.34,188.35
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,278.74,215.82
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,422.26,327.22
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,577.23,443.56
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,659.12,504.99
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,741.87,566.72
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,714.65,542.38
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,661.64,499.94
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,680.57,513.22
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,697.64,524.67
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,713.94,536.45
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,740.11,554.85
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,739.24,552.97
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,746.94,557.03
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,718.06,535.33
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,687.4,512.55
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,681.1,508.27
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,673.35,502.86
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,618.83,463.82
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,576.52,433.21
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,552.78,416.52
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,528.66,399.37
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,540.98,409.79
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,559.22,423.96
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,532.3,403.97
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,504.28,383.31
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,493.28,375.99
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,477.13,364.28
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,445.55,340.53
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,416.65,318.03
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,353.3,269.69
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,300.79,229.16
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,288.32,215.11
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,256.98,183.85
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,204.59,140.86
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,156.63,102.95
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,109.34,68.86
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,67.35,45.17
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,48.84,36.68
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,38.73,27.44
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,24.95,14.13
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.24,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,22.32,11.53
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,34.47,24.01
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,43.67,32.61
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,56.27,43.91
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,99.78,60.86
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,148.25,94.12
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,139.82,99.21
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,95.44,73.53
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,118.88,92.16
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,143.0,110.95
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,150.38,116.22
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,157.65,121.37
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,183.95,141.38
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,210.99,161.65
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,261.08,199.53
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,307.92,234.14
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,326.79,247.06
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,345.68,259.98
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,332.85,249.56
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,319.08,238.63
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,613.02,455.8
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,878.96,628.66
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,898.25,634.64
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,914.19,641.87
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,924.51,645.41
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,931.39,646.98
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,933.41,650.12
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,931.97,651.3
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,921.37,646.93
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,907.47,640.59
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,892.03,633.22
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,884.52,630.77
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,859.67,617.12
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,831.77,601.47
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,798.6,582.1
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,762.87,560.28
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,722.51,534.1
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,680.2,505.81
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,633.01,473.52
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,584.66,439.43
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,532.61,400.99
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,479.73,360.76
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,319.94,242.11
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,186.68,143.04
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,182.95,139.96
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,177.0,134.12
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,147.2,110.61
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,120.5,89.68
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,94.46,69.75
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,70.54,52.09
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,53.51,40.54
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,37.96,26.7
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,23.52,13.15
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.23,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.27,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.43,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.85,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,5.33,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,9.86,2.83
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,16.05,8.44
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,22.25,14.04
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,28.88,18.85
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,35.53,24.4
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,64.58,48.64
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,93.03,72.01
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,68.93,51.84
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,43.92,30.98
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,51.44,37.09
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,58.99,43.16
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,101.6,77.78
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,144.6,112.15
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,193.01,150.4
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,242.67,189.06
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,412.92,321.64
