Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,589.16,452.36
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,709.84,542.92
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,825.56,626.83
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,796.37,600.23
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,746.79,559.36
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,758.19,565.41
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,767.22,569.26
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,740.17,547.78
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,719.99,531.1
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,746.19,550.31
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,780.02,573.98
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,796.57,584.01
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,810.42,592.29
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,813.89,595.53
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,813.96,596.59
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,739.31,544.72
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,659.33,488.96
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,740.34,551.7
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,779.6,583.01
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,738.06,554.21
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,699.48,526.85
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,652.21,492.93
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,603.51,457.15
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,550.1,416.94
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,496.43,375.36
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,440.35,331.16
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,383.07,284.72
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,324.62,235.95
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,268.52,188.41
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,211.92,141.32
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,159.39,99.34
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,107.84,63.04
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,62.27,39.86
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,44.94,33.44
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,35.42,24.81
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,24.38,14.14
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,13.22,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,5.97,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,11.95,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,22.42,12.43
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,33.27,23.5
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,40.27,30.22
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,50.52,39.58
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,96.3,55.65
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,148.56,91.65
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,202.29,134.97
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,260.01,183.78
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,319.83,234.43
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,379.23,283.69
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,435.96,331.65
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,493.31,378.89
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,547.82,422.04
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,599.95,462.23
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,648.57,499.8
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,695.59,535.46
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,739.67,567.63
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,781.85,596.89
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,818.03,621.76
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,851.3,644.56
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,878.97,662.47
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,903.27,678.04
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,922.3,690.86
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,937.73,701.34
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,948.2,708.57
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,954.96,713.48
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,956.2,714.61
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,953.77,713.39
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,944.53,706.64
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,931.77,697.6
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,915.5,686.92
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,895.77,673.94
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,714.47,542.55
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,511.7,387.48
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,666.25,510.25
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,768.26,590.23
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,455.05,355.62
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,134.34,101.56
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,394.71,310.71
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,590.65,458.66
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,333.8,261.06
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,95.7,72.06
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,257.88,200.45
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,373.97,284.48
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,318.3,237.13
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,262.51,189.88
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,209.45,145.9
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,160.5,106.7
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,112.16,71.06
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,67.44,45.82
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,49.41,37.78
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,39.62,28.78
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,26.95,16.58
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,13.99,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,7.68,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,6.4,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,11.71,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,23.74,14.14
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,35.02,25.81
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,42.4,33.04
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,52.62,42.61
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,99.41,59.68
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,152.4,97.41
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,206.86,143.0
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,265.2,194.5
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,322.51,246.19
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,383.22,299.86
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,440.63,349.5
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,498.73,398.18
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,552.36,441.87
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,605.06,483.4
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,655.34,521.66
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,704.23,557.7
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,668.01,525.77
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,596.06,466.75
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,733.93,574.28
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,859.1,666.52
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,888.7,684.57
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,915.19,701.17
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,936.7,715.27
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,954.7,727.03
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,967.82,734.55
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,977.33,739.73
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,979.96,741.74
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,978.87,741.41
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,972.74,736.4
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,962.87,728.98
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,946.63,718.35
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,926.78,705.36
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,902.11,689.08
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,874.06,670.47
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,840.4,647.87
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,803.83,623.11
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,762.02,593.61
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,717.95,561.12
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,670.01,524.87
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,623.04,488.41
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,567.57,444.78
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,511.94,399.84
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,453.76,352.09
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,396.14,303.38
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,333.89,249.58
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,276.14,198.89
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,217.71,148.54
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,163.17,103.58
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,110.34,65.91
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,64.44,43.06
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,47.05,36.38
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,39.01,28.83
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,25.95,16.25
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,14.79,0.0
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,8.11,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,6.83,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,12.78,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,25.44,15.64
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,38.23,28.5
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,47.37,37.29
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,58.49,47.6
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,103.05,65.48
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,152.4,99.89
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,204.11,142.23
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,260.12,190.49
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,315.02,238.28
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,372.57,287.56
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,397.94,312.71
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,409.19,323.98
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,495.76,391.33
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,592.71,464.92
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,641.79,499.87
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,689.6,532.8
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,735.87,563.64
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,775.6,588.56
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,811.82,609.0
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,845.23,626.67
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,873.52,640.01
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,898.58,650.87
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,917.65,662.06
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,933.22,671.18
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,943.43,676.87
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,950.01,680.46
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,951.67,682.42
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,949.74,682.3
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,941.97,678.41
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,930.68,672.35
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,914.59,663.57
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,895.07,652.63
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,824.77,607.26
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,738.83,547.42
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,770.21,574.71
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,773.11,580.91
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,731.5,552.67
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,692.81,525.82
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,644.92,491.87
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,595.72,455.99
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,542.18,415.73
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,488.77,374.27
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,431.85,328.53
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,376.78,282.94
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,318.76,234.48
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,263.97,188.03
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,208.85,141.85
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,157.79,100.82
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,108.96,66.76
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,64.97,44.05
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,48.01,36.71
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,38.92,28.3
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,28.78,18.38
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,18.3,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.85,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.64,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,5.33,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,9.03,2.3
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,14.39,7.25
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,19.77,12.19
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,25.98,16.81
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,32.21,22.1
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,18.97,10.67
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,5.77,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,38.07,26.79
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,70.63,53.95
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,83.95,64.8
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,97.32,75.62
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,138.16,108.64
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,179.8,141.69
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,210.32,165.62
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,241.49,189.83
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,262.42,205.39
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,291.74,227.28
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,307.29,238.68
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,322.85,250.07
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,341.01,262.89
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,359.21,275.58
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,454.86,347.3
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,564.31,426.18
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,523.39,394.63
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,493.22,371.69
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,502.73,379.06
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,511.62,385.74
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,379.17,289.04
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,239.7,183.78
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,254.95,196.06
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,270.04,207.68
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,252.91,194.67
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,235.86,181.78
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,304.89,235.26
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,364.56,280.35
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,243.05,187.71
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,122.15,93.1
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,243.77,190.31
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,361.44,279.99
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,359.78,278.4
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,352.67,272.72
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,305.96,236.58
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,262.37,202.75
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,207.54,160.51
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,158.11,122.67
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,134.76,104.29
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,112.34,86.5
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,90.39,69.09
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,69.92,52.98
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,54.96,42.62
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,39.25,28.5
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,24.87,15.19
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,9.88,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.12,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,7.26,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,13.56,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,25.04,15.06
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,36.73,26.51
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,45.18,34.52
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,56.66,45.03
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,61.15,38.96
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,38.86,27.76
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,46.36,34.03
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,53.87,40.19
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,86.1,66.96
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,118.19,93.09
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,145.14,114.71
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,172.93,136.83
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,183.48,144.61
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,194.05,152.37
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,189.91,148.67
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,185.5,144.81
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,184.89,143.8
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,184.21,142.75
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,203.02,157.27
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,221.99,171.74
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,207.55,159.91
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,192.98,148.16
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,190.77,146.05
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,188.49,143.87
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,203.41,154.99
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,218.31,165.94
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,318.16,241.12
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,410.45,307.99
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,482.9,360.53
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,565.89,419.23
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,555.55,411.82
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,544.2,404.55
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,517.43,385.95
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,490.85,367.44
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,487.32,365.94
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,482.16,363.04
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,425.27,322.01
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,363.13,276.75
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,318.85,244.33
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,276.33,212.64
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,230.15,177.71
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,182.88,141.38
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,156.42,121.24
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,130.88,101.51
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,120.32,93.58
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,109.83,85.57
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,95.2,73.99
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,80.71,62.31
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,87.03,60.03
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,67.22,46.53
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,51.0,39.19
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,41.68,30.61
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,28.68,18.44
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,15.85,1.01
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,8.54,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,6.83,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,12.78,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,27.58,17.45
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,42.1,31.5
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,38.15,28.57
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,36.37,27.21
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,46.78,34.81
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,57.17,43.6
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,56.37,42.79
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,55.54,41.94
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,72.64,56.14
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,89.58,69.97
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,62.72,47.28
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,35.66,24.46
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,34.44,23.32
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,33.22,22.17
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,71.68,53.97
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,110.32,85.4
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,129.9,101.07
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,149.77,116.91
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,155.95,121.68
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,162.21,126.57
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,166.43,129.56
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,170.64,132.56
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,219.17,170.71
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,268.2,208.59
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,271.17,210.61
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,274.0,212.73
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,286.37,222.29
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,298.6,231.71
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,282.15,219.12
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,265.64,206.55
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,267.36,208.1
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,268.95,209.51
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,271.28,211.51
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,273.46,213.45
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,263.07,205.64
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,252.66,197.85
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,227.67,178.54
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,203.01,159.37
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,272.94,215.61
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,332.96,262.75
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,306.47,242.13
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,280.06,221.66
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,250.6,198.83
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,221.83,176.23
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,168.25,133.59
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,119.3,94.69
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,103.29,81.91
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,87.6,69.15
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,72.41,56.39
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,57.45,43.62
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,43.68,33.3
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,29.77,20.59
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,18.56,10.16
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,7.39,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,3.84,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.41,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,6.57,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,17.74,9.32
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,28.94,19.95
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,42.77,32.71
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,56.43,45.22
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,71.75,56.2
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,87.33,69.27
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,88.37,69.82
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,88.98,69.96
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,82.03,63.76
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,74.79,57.37
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,171.92,136.79
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,273.75,218.07
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,238.31,189.12
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,193.9,152.88
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,208.9,164.64
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,224.07,176.34
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,241.43,189.37
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,258.98,202.42
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,281.75,219.8
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,314.12,244.42
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,292.1,227.05
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,279.12,216.81
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,264.98,205.71
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,250.68,194.5
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,223.65,173.43
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,196.56,152.24
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,199.21,154.35
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,201.75,156.32
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,323.4,250.81
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,437.97,336.57
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,389.52,300.23
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,341.56,264.59
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,353.2,274.02
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,364.24,282.73
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,276.75,215.83
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,185.93,144.98
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,180.38,141.01
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,174.88,136.86
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,170.17,133.33
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,165.47,129.83
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,159.53,125.35
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,153.6,120.89
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,120.93,94.68
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,88.79,68.62
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,82.07,63.33
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,75.37,57.98
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,65.47,49.98
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,55.53,41.82
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,45.94,33.73
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,36.37,25.53
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,27.65,18.98
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,18.95,11.03
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,11.93,4.5
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,4.92,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.56,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,19.64,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,26.52,16.66
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,35.49,25.53
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,41.97,31.69
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,48.34,37.52
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,92.11,53.42
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,141.82,86.75
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,172.62,123.56
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,169.17,131.61
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,170.49,133.67
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,165.81,130.27
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,203.03,159.28
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,240.83,188.25
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,271.71,211.52
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,303.59,235.27
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,379.81,292.57
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,455.7,348.1
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,483.69,367.02
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,511.17,385.57
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,500.65,376.65
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,486.89,365.53
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,689.02,516.5
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,872.79,641.82
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,794.2,584.0
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,677.05,497.3
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,815.16,600.69
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,925.72,675.96
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,819.97,601.6
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,682.24,500.57
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,678.29,499.5
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,672.84,496.32
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,708.75,523.63
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,749.13,553.14
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,558.73,417.97
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,365.72,275.4
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,464.8,351.51
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,554.77,417.58
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,457.8,346.41
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,367.54,279.62
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,287.79,220.09
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,207.53,158.85
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,150.99,115.26
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,95.67,71.74
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,162.72,125.41
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,221.49,171.24
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,112.74,85.51
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.59,0.0
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.76,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.94,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,49.03,26.31
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,61.12,40.34
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,46.45,34.81
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,39.32,28.29
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,27.4,17.35
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,17.07,4.24
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,9.39,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,6.83,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,13.21,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,27.68,17.69
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,41.12,30.46
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,56.26,44.39
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,71.07,57.84
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,97.29,73.16
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,126.01,95.03
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,117.99,91.24
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,99.32,78.33
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,149.68,118.86
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,203.74,161.98
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,251.56,199.56
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,308.32,244.03
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,358.92,283.28
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,413.64,325.32
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,420.89,330.24
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,423.89,331.61
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,589.67,462.03
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,755.51,587.93
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,649.71,503.25
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,492.81,379.21
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,695.25,536.78
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,878.19,669.51
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,898.36,681.49
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,915.19,692.31
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,837.06,632.72
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,724.54,545.1
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,770.96,580.17
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,823.83,618.21
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,793.49,596.47
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,761.3,573.87
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,832.85,629.92
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,887.13,670.54
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,860.16,651.82
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,830.52,631.8
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,450.41,353.15
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,69.34,50.14
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,139.55,106.64
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,209.42,161.76
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,423.57,332.18
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,582.79,451.61
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,530.37,409.59
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,478.95,368.73
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,425.16,325.78
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,372.61,282.76
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,263.48,199.34
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,186.07,143.35
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,157.02,120.39
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,129.91,99.09
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,103.79,78.79
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,79.27,60.65
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,62.02,49.06
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,46.02,34.64
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,30.73,20.58
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,14.86,3.67
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,8.54,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,15.52,0.11
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,27.35,17.73
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,38.99,28.99
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,47.74,37.25
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,58.46,47.05
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,98.87,65.22
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,137.57,95.06
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,181.31,130.78
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,227.01,169.63
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,288.37,217.88
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,361.52,277.09
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,416.12,324.24
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,472.82,371.91
