Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,422.56,334.69
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,324.49,256.39
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,271.16,214.29
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,208.3,163.75
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,343.46,270.65
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,488.93,380.92
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,544.12,421.94
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,610.79,471.09
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,453.51,351.63
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,277.91,214.91
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,544.26,421.93
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,796.3,604.24
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,521.82,402.03
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,222.35,170.7
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,468.66,362.2
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,706.02,534.26
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,576.92,438.13
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,447.61,341.33
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,360.09,276.38
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,265.12,204.12
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,583.77,454.43
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,824.79,628.59
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,792.52,604.48
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,757.56,580.49
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,643.11,493.79
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,523.41,402.55
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,569.92,441.24
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,587.55,455.72
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,467.97,363.48
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,367.38,285.98
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,289.75,226.19
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,223.12,174.72
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,210.5,164.05
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,191.9,147.81
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,161.71,123.45
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,132.77,100.34
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,109.11,74.5
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,61.9,41.59
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,47.25,36.15
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,40.13,29.56
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,28.59,18.83
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,18.64,6.64
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,10.24,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,8.54,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,15.61,0.94
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,26.46,16.93
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,36.31,26.42
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,42.8,32.58
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,49.16,38.41
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,91.98,53.3
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,142.76,86.85
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,195.49,128.8
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,251.81,176.45
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,310.24,226.63
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,367.77,275.46
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,423.25,321.89
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,479.23,367.2
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,532.64,409.05
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,585.49,449.01
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,631.94,483.97
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,678.74,518.16
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,721.16,547.31
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,761.38,574.09
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,797.29,596.04
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,830.44,615.68
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,858.52,631.7
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,883.44,645.48
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,903.36,657.19
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,919.82,666.66
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,930.98,673.4
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,938.59,677.98
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,940.83,679.27
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,939.5,678.43
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,933.7,673.56
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,924.26,666.51
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,909.05,657.18
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,890.34,645.7
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,866.09,631.2
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,838.61,614.52
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,806.41,594.14
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,771.35,571.74
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,731.4,544.75
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,689.15,515.2
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,643.27,483.3
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,595.76,449.22
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,544.83,410.71
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,493.41,370.64
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,437.37,325.64
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,381.64,279.69
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,324.32,231.72
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,268.54,184.32
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,209.17,135.09
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,155.75,92.7
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,103.46,57.02
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,56.65,35.8
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,42.66,31.49
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,36.96,26.32
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,28.41,18.4
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,19.7,7.7
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,10.24,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,8.54,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,15.61,1.51
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,26.42,16.65
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,36.26,25.97
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,42.76,32.03
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,49.13,37.77
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,91.77,52.57
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,142.44,85.43
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,194.58,126.02
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,250.31,172.14
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,308.49,220.67
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,365.52,267.48
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,420.25,312.15
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,475.52,355.92
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,528.04,396.67
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,580.09,435.9
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,626.6,470.47
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,673.64,504.54
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,715.54,533.25
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,755.14,559.71
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,790.53,583.17
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,823.2,604.28
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,851.34,621.15
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,876.35,635.91
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,895.52,648.14
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,911.28,658.29
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,922.26,664.68
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,929.75,668.92
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,931.96,670.2
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,930.67,669.39
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,921.85,664.36
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,909.66,657.28
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,893.76,646.96
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,874.52,634.56
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,849.61,618.94
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,821.73,601.38
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,789.75,580.64
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,755.15,557.59
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,720.21,533.09
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,677.08,502.67
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,614.52,458.05
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,555.18,415.11
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,511.34,382.84
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,464.23,346.9
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,419.55,311.11
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,370.85,270.81
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,315.18,224.97
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,261.82,180.51
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,207.69,136.4
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,157.29,97.13
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,108.43,64.1
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,65.78,43.98
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,49.12,36.76
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,41.16,29.69
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,30.34,19.83
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,19.34,7.74
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,10.67,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,8.54,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,16.25,2.32
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,30.5,19.96
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,44.85,33.24
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,57.85,45.01
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,70.57,56.27
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,98.64,66.01
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,137.35,90.95
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,134.61,97.06
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,105.59,81.46
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,181.4,139.07
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,268.73,205.52
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,297.98,228.54
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,325.45,249.68
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,431.13,329.57
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,553.12,420.6
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,544.02,411.76
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,512.15,385.74
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,616.07,463.25
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,725.34,542.12
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,759.36,564.97
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,791.04,586.44
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,819.57,604.15
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,845.52,619.48
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,864.51,631.39
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,880.37,641.32
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,829.46,603.85
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,756.7,550.33
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,682.11,497.45
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,595.34,435.22
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,754.09,553.27
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,878.98,642.03
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,863.79,631.24
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,845.51,619.66
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,820.69,603.76
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,793.3,585.48
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,761.97,564.03
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,731.84,543.06
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,693.15,516.24
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,652.72,487.73
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,608.16,455.48
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,562.61,421.84
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,435.36,327.44
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,324.54,244.81
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,358.35,268.9
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,361.44,265.88
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,309.24,222.75
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,258.86,180.87
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,204.69,137.18
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,157.24,100.44
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,110.97,68.69
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,69.83,47.89
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,54.46,41.26
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,45.27,33.07
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,32.8,21.84
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,20.04,8.55
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,11.1,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,8.96,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,16.25,2.79
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,28.39,18.14
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,40.28,29.18
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,49.28,37.4
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,58.09,45.22
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,95.43,59.29
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,143.61,91.1
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,191.3,128.07
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,243.1,170.94
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,294.4,214.3
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,347.85,259.03
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,399.59,301.58
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,452.36,343.76
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,502.74,382.97
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,553.17,421.05
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,599.5,454.68
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,644.79,486.48
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,686.1,514.79
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,725.71,541.17
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,760.36,564.58
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,792.62,585.97
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,819.91,601.78
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,844.3,615.54
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,863.89,627.72
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,880.33,637.91
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,890.54,644.13
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,897.4,648.32
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,899.56,649.58
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,898.41,648.85
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,891.32,644.4
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,880.99,637.99
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,866.11,628.25
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,848.08,616.56
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,823.83,601.28
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,796.88,583.96
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,766.34,562.86
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,733.39,539.91
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,694.52,512.94
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,655.97,485.72
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,611.28,454.71
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,565.55,422.14
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,516.63,385.59
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,467.6,348.04
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,415.52,307.33
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,364.4,266.36
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,311.19,223.08
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,259.84,180.76
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,208.61,139.59
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,158.4,100.83
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,111.76,68.75
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,70.06,47.74
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,54.87,41.52
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,46.03,33.74
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,33.95,22.84
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,21.58,9.99
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,9.82,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,17.91,4.2
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,28.97,18.82
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,38.75,28.02
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,45.57,34.35
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,52.24,40.32
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,91.91,52.96
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,142.02,84.55
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,194.42,124.99
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,250.35,170.95
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,308.48,219.23
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,365.52,265.62
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,420.49,309.77
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,475.94,352.73
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,528.52,392.1
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,580.48,429.57
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,626.3,463.55
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,672.43,496.98
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,715.26,527.13
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,756.14,555.36
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,791.61,578.52
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,824.31,599.4
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,797.22,577.32
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,740.7,534.35
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,767.64,552.43
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,792.75,568.33
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,873.05,626.47
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,931.63,664.99
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,933.54,665.43
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,931.89,664.4
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,874.56,625.8
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,794.95,568.38
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,851.43,612.37
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,879.66,633.16
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,855.85,618.56
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,828.77,602.28
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,797.2,583.6
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,762.83,562.88
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,723.46,536.1
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,681.8,507.07
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,635.87,473.72
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,588.39,438.53
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,539.15,401.2
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,487.25,360.97
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,432.61,318.67
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,378.22,275.08
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,321.74,228.72
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,266.74,182.66
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,207.6,133.75
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,154.42,91.67
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,102.96,56.5
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,56.52,35.49
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,42.89,31.53
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,37.62,26.74
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,29.13,18.95
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,20.44,9.51
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,10.67,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.41,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,6.57,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,13.99,6.15
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,21.44,13.01
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,31.39,22.0
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,41.37,30.94
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,51.79,38.14
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,61.97,46.51
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,63.85,47.94
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,65.57,49.2
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,70.61,53.07
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,75.62,56.87
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,143.91,111.63
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,216.68,168.62
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,285.83,221.75
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,366.2,282.7
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,358.41,276.15
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,352.27,270.84
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,220.98,169.69
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,83.6,61.21
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,184.96,141.0
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,288.32,219.99
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,353.66,268.43
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,411.91,310.8
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,366.35,276.46
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,309.78,233.98
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,358.31,270.29
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,396.77,298.49
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,523.03,392.14
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,636.83,473.73
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,596.34,443.56
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,555.37,413.75
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,537.83,402.18
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,519.77,390.05
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,368.24,279.12
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,223.95,170.0
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,257.34,196.13
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,297.53,226.81
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,299.32,228.5
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,300.45,229.81
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,266.26,204.47
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,228.86,176.39
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,176.82,136.14
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,126.24,96.46
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,116.88,89.33
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,107.58,82.15
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,102.75,78.54
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,97.87,74.86
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,85.82,65.41
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,73.87,55.9
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,62.03,46.21
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,50.32,36.48
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,39.3,28.68
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,28.08,18.72
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,18.96,10.47
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,9.87,1.8
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.12,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,9.39,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,17.78,4.81
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,30.2,19.84
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,42.8,31.52
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,56.36,43.83
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,69.53,55.61
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,99.18,70.23
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,134.27,94.93
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,173.99,124.41
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,221.51,161.74
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,258.68,194.2
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,293.42,223.75
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,331.93,254.62
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,369.69,284.0
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,397.95,305.35
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,423.13,323.58
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,484.44,369.81
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,558.71,424.69
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,543.7,411.12
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,518.99,390.51
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,470.92,354.35
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,408.07,306.88
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,381.97,286.89
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,354.63,265.79
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,349.43,261.83
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,343.87,257.55
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,492.29,366.68
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,630.47,463.52
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,784.89,576.77
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,898.2,654.96
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,887.41,646.97
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,873.45,638.1
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,858.86,628.51
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,841.12,616.9
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,818.24,602.31
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,801.21,591.68
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,769.78,570.76
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,735.82,547.24
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,697.8,520.89
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,657.68,492.53
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,613.32,461.42
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,567.68,428.46
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,519.3,391.71
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,470.3,353.45
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,409.72,305.8
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,355.37,262.32
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,283.19,207.11
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,227.44,166.0
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,187.86,134.26
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,149.68,104.28
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,112.7,77.4
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,77.99,56.35
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,60.98,47.06
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,47.87,35.52
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,35.05,24.0
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,21.96,11.12
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,9.82,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,17.84,5.1
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,28.14,18.02
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,38.3,27.41
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,47.24,35.51
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,54.16,41.64
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,89.55,52.98
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,136.54,82.14
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,182.18,124.69
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,210.71,154.6
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,267.11,194.41
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,345.19,253.37
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,400.09,298.28
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,453.3,340.79
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,503.85,380.1
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,553.92,417.84
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,600.37,452.54
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,645.56,485.46
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,621.83,464.28
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,569.3,422.16
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,562.55,416.23
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,543.04,400.95
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,572.6,421.5
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,602.04,441.43
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,653.96,477.12
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,696.9,506.17
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,806.56,584.71
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,890.07,640.32
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,756.19,546.55
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,580.04,419.6
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,623.25,451.99
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,674.02,487.29
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,774.88,561.39
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,850.09,614.79
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,744.55,540.96
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,632.13,460.62
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,697.39,511.6
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,735.6,541.74
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,516.39,384.97
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,300.14,223.83
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,458.75,345.66
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,567.21,423.47
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,517.36,385.22
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,467.48,347.08
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,415.11,306.53
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,363.48,265.35
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,309.7,221.33
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,258.34,178.82
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,206.63,136.94
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,158.58,99.7
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,110.26,66.69
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,69.85,47.24
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,54.51,41.26
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,46.03,33.82
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,34.66,23.6
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,23.07,12.1
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,12.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,10.24,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,18.93,5.98
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,30.24,19.76
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,41.73,30.37
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,50.35,38.2
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,58.78,45.64
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,94.16,58.43
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,139.56,86.5
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,187.27,122.61
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,238.9,164.54
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,290.23,207.41
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,343.82,251.76
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,395.67,294.63
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,448.4,337.17
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,457.1,345.32
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,440.97,332.97
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,534.81,403.71
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,640.44,481.28
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,683.93,511.01
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,721.32,536.48
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,703.4,518.92
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,649.19,476.58
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,615.77,450.89
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,567.65,414.68
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,624.54,455.08
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,691.85,500.87
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,804.74,582.53
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,891.86,641.47
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,826.73,594.83
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,730.39,524.97
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,820.16,590.46
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,876.86,628.37
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,808.84,580.93
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,722.67,519.12
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,774.01,559.32
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,797.05,577.89
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,766.75,557.9
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,733.83,536.05
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,696.9,511.07
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,661.75,486.68
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,617.3,456.27
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,571.44,423.97
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,522.0,387.3
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,471.87,349.01
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,419.41,308.49
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,367.36,266.92
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,310.91,220.56
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,258.24,176.46
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,204.73,132.59
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,154.38,93.17
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,105.36,59.77
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,61.3,39.28
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,47.24,35.06
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,41.39,29.89
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,32.24,21.59
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,21.75,11.26
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,10.93,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,9.82,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,17.85,5.5
