Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,44.55,32.89
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,50.43,38.07
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,78.85,45.32
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,126.97,72.42
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,177.8,109.99
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,231.98,154.06
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,288.11,200.92
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,343.01,246.68
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,396.71,291.19
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,450.88,334.87
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,502.81,375.72
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,553.09,414.18
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,599.7,449.44
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,644.86,482.73
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,685.94,511.23
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,724.53,537.2
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,708.95,521.95
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,664.93,486.89
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,692.12,504.63
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,717.81,520.7
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,805.95,585.22
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,878.09,634.66
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,888.94,640.95
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,896.39,645.55
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,898.77,647.27
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,897.82,646.95
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,890.9,641.84
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,880.7,634.68
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,865.56,625.36
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,847.18,613.97
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,823.65,599.16
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,797.21,582.39
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,766.37,562.16
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,732.98,539.35
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,699.16,515.47
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,657.96,486.19
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,614.24,455.32
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,569.22,422.73
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,520.09,385.49
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,469.78,346.6
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,418.32,306.53
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,367.42,265.83
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,295.5,211.26
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,240.23,170.98
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,199.12,138.49
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,159.8,108.2
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,121.14,77.67
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,75.68,49.5
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,57.58,43.4
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,49.58,36.52
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,39.05,27.19
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,28.31,17.25
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,14.76,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,10.24,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,19.76,7.54
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,28.12,18.23
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,36.36,26.01
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,41.76,31.03
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,47.08,35.8
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,76.74,42.67
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,132.17,74.61
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,186.36,115.45
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,243.64,163.36
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,300.25,212.27
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,358.78,262.63
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,416.5,311.42
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,472.26,357.2
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,525.96,399.99
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,579.01,440.81
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,627.95,477.96
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,675.09,512.65
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,718.36,542.57
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,759.34,569.94
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,795.86,591.9
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,829.39,610.94
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,858.04,626.8
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,883.34,640.21
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,903.49,651.39
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,920.0,660.17
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,931.1,664.81
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,938.45,667.17
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,941.2,668.05
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,940.24,666.74
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,933.48,660.61
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,923.07,652.38
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,908.53,643.0
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,890.4,631.46
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,866.7,616.51
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,839.69,599.51
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,808.21,579.65
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,773.74,557.83
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,735.28,531.2
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,694.41,502.12
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,649.37,471.64
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,602.47,438.98
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,551.82,402.28
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,500.18,363.67
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,446.28,321.87
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,392.19,278.67
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,333.46,230.82
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,277.49,184.36
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,220.73,138.26
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,166.46,95.98
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,113.51,60.21
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,61.06,34.66
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,42.13,30.4
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,37.54,26.38
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,31.07,20.56
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,24.52,14.27
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,12.02,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,10.24,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,18.68,6.77
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,29.23,19.17
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,38.57,27.91
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,44.98,33.85
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,51.25,39.46
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,78.39,46.24
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,126.46,73.3
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,177.45,111.23
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,231.91,155.9
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,288.63,203.57
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,344.24,250.12
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,398.45,295.35
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,453.17,339.73
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,505.53,380.31
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,556.49,418.44
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,604.05,453.99
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,650.14,487.4
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,692.3,516.37
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,732.35,543.04
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,767.5,566.57
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,799.91,586.86
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,827.38,602.53
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,851.71,615.98
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,871.49,627.64
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,887.91,637.13
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,898.73,641.8
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,906.06,644.33
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,909.06,645.5
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,908.63,644.61
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,903.03,639.91
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,893.98,633.18
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,880.19,624.85
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,863.01,614.45
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,840.12,600.45
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,814.16,584.5
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,783.91,565.24
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,750.87,543.85
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,713.21,518.55
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,673.36,491.26
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,629.32,460.7
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,583.68,428.23
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,536.02,392.89
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,485.9,354.85
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,433.17,313.68
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,380.61,271.58
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,325.94,227.32
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,269.85,181.46
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,215.61,137.69
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,164.17,97.76
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,113.84,63.59
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,68.4,41.65
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,49.79,36.98
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,44.41,32.33
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,36.19,25.02
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,27.76,17.09
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,13.25,0.04
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,3.84,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,7.39,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,18.14,9.71
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,28.92,19.46
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,42.67,31.77
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,56.0,43.61
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,70.24,53.36
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,84.85,65.24
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,116.61,89.78
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,152.84,117.5
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,174.42,134.1
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,196.24,150.59
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,225.9,172.56
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,256.86,194.97
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,240.99,182.1
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,218.61,164.42
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,229.74,172.63
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,240.83,180.52
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,241.61,180.44
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,242.15,180.16
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,302.26,223.85
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,358.06,263.2
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,509.22,371.06
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,666.34,477.03
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,757.95,539.94
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,838.02,594.49
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,850.63,600.02
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,860.3,604.55
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,863.45,606.32
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,863.55,606.35
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,762.22,536.36
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,635.45,448.19
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,599.06,425.18
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,562.59,400.95
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,684.69,489.75
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,777.22,555.26
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,654.93,469.87
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,530.49,382.42
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,571.4,414.51
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,601.03,436.87
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,482.41,352.7
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,378.95,278.36
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,381.52,281.15
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,381.05,280.4
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,227.5,168.44
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,88.81,64.44
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,84.16,61.21
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,79.5,57.76
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,70.43,50.9
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,61.38,43.96
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,51.78,36.44
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,42.19,28.8
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,33.46,22.91
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,24.74,15.42
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,17.29,8.92
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,9.86,2.37
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,4.92,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,9.82,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,18.72,6.44
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,31.75,20.88
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,44.83,32.75
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,59.56,45.77
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,73.98,58.28
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,95.7,70.15
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,124.69,90.16
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,147.43,109.1
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,165.64,124.91
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,230.36,165.64
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,331.05,238.3
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,373.78,276.39
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,399.72,299.21
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,465.88,349.4
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,540.04,405.37
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,587.59,440.51
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,633.81,473.76
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,676.11,503.55
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,716.47,531.27
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,752.52,555.68
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,785.97,577.13
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,814.54,594.24
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,840.09,609.23
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,860.81,621.92
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,878.2,632.44
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,890.88,638.99
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,900.1,643.37
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,903.67,645.17
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,903.77,644.86
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,899.51,642.22
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,891.74,637.44
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,877.89,628.14
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,860.61,616.73
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,837.83,600.95
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,811.83,583.18
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,781.66,563.56
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,748.65,542.05
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,710.55,515.88
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,670.24,487.53
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,626.41,457.17
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,580.91,424.82
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,532.14,388.42
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,482.73,350.63
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,429.49,309.45
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,376.52,267.26
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,321.82,223.0
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,269.07,179.68
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,212.25,133.83
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,160.97,93.96
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,111.36,60.53
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,67.03,39.49
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,47.75,34.77
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,42.7,30.46
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,34.85,23.52
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,26.83,16.05
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,12.87,0.42
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,9.82,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,18.84,6.4
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,27.14,17.02
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,35.28,24.59
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,40.6,29.48
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,45.84,34.11
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,71.32,40.34
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,118.95,66.32
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,168.64,102.83
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,224.58,148.6
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,233.43,169.59
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,203.9,155.72
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,305.07,228.68
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,437.89,327.51
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,488.8,367.51
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,538.65,405.83
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,468.48,354.04
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,345.49,259.71
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,234.34,176.17
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,116.16,85.12
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,120.0,88.12
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,123.9,91.03
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,103.94,75.52
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,83.87,59.92
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,480.02,368.15
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,860.46,633.07
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,610.2,454.99
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,293.88,217.64
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,616.2,462.69
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,879.9,646.09
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,490.52,372.94
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,75.62,53.17
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,256.93,192.96
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,436.16,325.71
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,308.18,231.16
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,177.9,132.85
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,311.0,235.51
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,435.71,329.18
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,279.11,211.89
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,125.0,93.04
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,148.01,111.59
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,170.61,129.7
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,285.25,219.57
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,380.78,291.56
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,323.36,247.48
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,274.67,210.3
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,184.77,141.13
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,106.7,81.24
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,94.22,71.63
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,81.84,61.9
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,90.0,58.11
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,68.75,42.13
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,49.24,37.08
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,44.27,32.65
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,36.5,25.59
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,27.11,16.8
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,13.63,1.22
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,11.1,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,20.16,7.34
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,30.08,19.91
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,39.91,29.17
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,48.66,37.19
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,55.19,43.06
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,81.1,50.37
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,128.84,77.27
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,178.24,113.66
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,231.35,157.07
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,284.6,202.62
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,339.48,249.45
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,393.38,294.83
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,449.9,341.06
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,501.19,382.17
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,552.25,421.92
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,600.17,459.13
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,646.9,494.6
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,689.69,525.51
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,725.13,550.64
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,760.78,576.18
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,793.87,599.07
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,822.19,616.86
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,847.57,632.56
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,868.22,646.02
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,885.62,657.33
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,898.03,664.25
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,907.1,669.01
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,910.65,671.24
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,910.86,671.37
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,907.88,669.47
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,901.38,665.32
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,887.89,656.56
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,871.0,645.61
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,849.82,631.79
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,825.27,615.69
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,720.87,539.19
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,605.08,452.34
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,664.16,499.72
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,686.3,518.89
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,643.03,487.38
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,597.95,454.03
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,549.41,416.45
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,499.62,376.87
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,445.95,333.82
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,392.22,289.45
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,336.83,242.19
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,281.87,194.64
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,226.14,147.53
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,172.84,104.36
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,115.99,63.43
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,66.09,38.01
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,44.39,32.98
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,39.9,29.03
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,33.52,23.23
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,27.06,16.97
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,13.24,1.33
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,10.24,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,19.86,7.1
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,27.79,18.11
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,35.62,25.57
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,40.64,30.31
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,45.62,34.83
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,71.73,40.69
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,126.54,71.26
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,179.77,110.41
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,236.14,156.68
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,291.87,204.06
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,348.87,252.13
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,404.6,298.6
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,461.38,344.4
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,514.43,386.15
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,566.5,425.78
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,614.7,462.03
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,661.27,496.11
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,704.42,526.28
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,745.39,554.19
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,781.82,578.67
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,815.43,600.05
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,844.3,616.96
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,869.99,631.69
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,890.31,644.14
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,907.11,654.39
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,919.04,660.28
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,927.35,663.97
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,930.76,665.96
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,930.57,665.8
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,925.06,662.4
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,915.99,656.88
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,901.6,647.5
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,883.68,635.98
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,860.44,620.41
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,834.06,602.89
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,804.0,584.82
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,771.0,564.69
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,732.03,538.32
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,690.95,509.87
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,646.73,478.3
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,600.77,444.76
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,515.69,382.14
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,437.52,324.41
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,361.21,268.45
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,301.09,224.44
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,278.39,204.85
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,249.21,178.63
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,207.0,145.05
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,167.07,114.13
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,126.94,85.08
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,89.2,62.22
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,67.61,52.73
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,55.3,42.13
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,42.92,31.1
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,30.29,19.51
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,15.54,2.72
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,10.24,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,19.8,6.81
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,28.54,18.64
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,37.11,26.74
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,42.81,32.08
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,48.43,37.14
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,72.88,42.72
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,122.09,69.13
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,173.48,106.5
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,231.33,153.26
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,285.64,198.9
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,341.94,245.97
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,396.88,291.37
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,452.23,335.58
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,504.64,376.03
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,555.92,414.09
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,603.95,449.22
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,650.49,482.06
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,693.72,510.58
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,735.03,536.72
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,771.21,557.34
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,804.6,574.53
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,833.33,588.96
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,858.9,601.09
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,879.53,611.14
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,896.68,618.99
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,908.56,623.4
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,916.86,625.78
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,920.28,626.63
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,920.14,625.58
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,914.71,622.46
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,905.74,617.38
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,891.92,608.72
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,874.61,598.19
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,852.31,584.28
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,826.81,568.51
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,796.06,550.68
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,762.43,530.98
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,724.89,507.5
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,685.03,481.78
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,640.82,453.99
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,594.88,424.09
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,544.96,389.52
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,494.32,353.21
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,440.8,313.54
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,387.4,272.5
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,331.62,228.88
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,277.87,185.78
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,220.05,139.67
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,167.92,99.29
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,117.41,65.02
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,72.42,42.98
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,50.49,37.41
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,45.12,32.82
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,37.75,26.22
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,28.6,17.77
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,14.39,2.14
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,9.82,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,18.5,5.58
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,30.86,20.24
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,43.4,31.76
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,56.89,43.83
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,70.01,55.34
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,91.79,66.11
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,125.0,87.73
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,162.06,114.84
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,203.04,146.66
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,234.03,173.81
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,257.32,193.88
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,295.55,223.46
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,338.53,256.15
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,377.81,284.99
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,417.97,313.82
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,476.1,357.03
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,546.5,408.51
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,544.05,404.6
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,540.04,399.32
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,582.36,429.58
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,625.62,459.98
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,608.39,445.38
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,578.55,422.32
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,606.48,442.46
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,634.05,462.0
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,772.63,564.05
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,877.7,637.4
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,816.11,592.62
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,724.52,524.65
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,770.05,556.3
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,806.91,581.1
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,833.78,603.57
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,835.27,607.14
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,813.49,592.59
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,788.81,576.27
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,717.52,524.52
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,636.89,465.43
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,577.88,424.13
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,528.51,388.86
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,422.26,312.16
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,325.94,241.47
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,282.82,210.11
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,241.73,179.83
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,207.14,154.49
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,172.96,129.18
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,147.87,110.33
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,123.83,92.2
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,117.54,87.83
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,110.62,82.81
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,94.24,70.35
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,78.59,58.19
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,63.68,48.49
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,49.09,36.01
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,35.81,24.45
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,22.31,12.55
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,11.12,0.45
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
