Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,9.82,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,17.86,4.86
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,27.81,17.5
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,39.42,28.09
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,46.17,34.26
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,52.76,40.07
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,77.96,48.72
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,122.13,73.98
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,167.63,104.27
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,222.67,145.96
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,278.24,192.03
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,332.88,237.55
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,386.31,281.37
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,440.38,324.34
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,491.8,364.09
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,542.19,401.76
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,558.28,411.59
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,550.43,403.14
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,588.37,427.95
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,625.19,450.77
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,705.39,507.03
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,778.88,557.14
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,805.38,571.59
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,828.71,584.41
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,847.11,599.37
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,862.26,611.96
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,794.55,566.68
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,695.59,496.59
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,697.66,498.87
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,698.1,499.36
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,795.42,569.89
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,870.83,621.95
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,704.03,506.22
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,519.25,373.69
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,530.2,383.03
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,539.27,389.85
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,544.96,394.64
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,554.82,402.1
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,486.49,353.42
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,428.53,311.93
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,461.26,336.67
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,478.56,349.22
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,439.42,321.1
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,400.25,292.72
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,342.25,251.03
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,287.82,211.65
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,254.28,186.05
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,220.83,160.04
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,206.12,141.55
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,169.87,105.3
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,122.43,72.29
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,79.36,49.4
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,55.3,41.2
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,48.29,35.18
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,39.16,27.16
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,29.89,18.67
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,18.54,4.67
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.83,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,9.39,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,17.93,4.53
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,32.0,20.78
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,46.09,33.6
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,60.89,46.67
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,73.67,57.77
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,92.35,66.1
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,124.17,85.68
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,161.98,112.28
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,205.59,145.3
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,250.08,181.12
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,295.51,217.66
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,315.53,236.05
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,324.77,244.56
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,367.08,276.27
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,416.05,312.35
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,450.58,337.07
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,484.78,361.08
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,535.21,397.13
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,588.57,434.7
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,594.12,437.16
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,595.09,436.38
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,580.49,425.2
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,570.4,417.01
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,582.11,424.79
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,592.8,431.75
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,611.74,443.98
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,629.86,455.51
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,668.29,482.21
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,696.54,501.78
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,634.46,457.98
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,580.85,419.85
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,585.57,423.71
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,588.85,426.3
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,530.16,384.75
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,464.26,338.03
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,499.89,365.28
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,523.26,383.3
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,467.85,343.55
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,414.91,305.57
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,427.78,315.87
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,440.08,324.91
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,463.39,342.05
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,466.45,342.62
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,361.83,266.13
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,275.47,204.06
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,209.62,155.54
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,154.26,115.05
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,107.51,79.58
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,62.22,44.56
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,53.03,37.44
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,43.86,30.16
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,34.7,23.99
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,25.57,16.14
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,18.12,9.61
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,10.69,3.07
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,5.74,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.85,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,7.68,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,14.86,2.56
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,29.93,19.09
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,44.56,32.29
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,59.96,45.96
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,73.52,57.87
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,92.4,68.7
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,119.09,87.29
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,155.24,109.3
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,209.18,147.01
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,258.43,184.35
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,320.83,233.05
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,348.41,260.01
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,357.69,270.4
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,406.83,307.45
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,464.61,350.06
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,509.02,382.7
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,554.81,415.77
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,570.81,425.04
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,574.95,425.66
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,636.92,469.42
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,696.29,510.33
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,620.61,453.76
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,534.64,389.9
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,620.49,451.28
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,700.23,506.03
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,716.54,516.22
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,731.4,525.92
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,732.56,526.39
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,731.79,525.75
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,741.84,531.96
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,756.78,541.1
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,766.67,548.15
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,773.61,553.3
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,732.58,525.17
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,690.69,496.68
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,574.52,416.07
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,465.38,338.64
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,579.99,425.1
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,655.4,480.04
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,613.22,449.57
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,569.69,418.41
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,457.21,336.8
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,358.98,265.33
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,180.09,133.42
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,8.27,0.93
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,160.33,113.4
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,269.76,183.62
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,217.21,140.42
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,167.46,101.45
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,117.87,66.25
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,71.79,41.5
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,48.33,35.35
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,43.33,31.03
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,35.57,24.18
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,27.6,16.85
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.7,3.85
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,9.82,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,17.84,3.87
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,28.12,17.64
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,38.25,27.05
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,45.92,34.02
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,55.04,42.02
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,76.06,47.83
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,120.97,71.94
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,144.85,99.99
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,138.01,105.52
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,146.77,112.38
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,153.77,117.63
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,142.09,108.0
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,129.16,97.4
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,124.97,93.65
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,120.67,89.85
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,127.97,95.33
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,135.42,100.91
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,168.57,126.05
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,202.22,151.16
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,209.96,156.74
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,217.76,162.42
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,176.21,130.56
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,134.38,98.43
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,137.15,100.52
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,139.9,102.54
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,313.46,232.81
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,485.47,355.55
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,587.84,428.16
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,688.25,497.7
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,466.27,341.76
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,236.71,173.66
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,354.66,261.11
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,464.25,339.01
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,646.83,473.01
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,788.78,573.41
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,635.01,464.61
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,481.27,353.68
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,456.69,337.47
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,431.8,320.18
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,517.09,386.1
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,568.88,425.18
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,451.06,337.73
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,347.71,261.05
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,374.85,280.53
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,375.24,276.58
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,324.26,235.06
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,272.51,192.81
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,223.29,153.13
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,177.47,117.3
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,132.18,84.87
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,91.79,61.49
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,67.94,52.51
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,59.47,45.15
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,46.38,33.62
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,33.08,21.59
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,19.22,5.51
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.12,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,9.82,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,18.13,3.69
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,29.89,19.28
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,41.81,30.35
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,50.46,38.24
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,58.94,45.75
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,80.17,52.01
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,124.21,74.97
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,172.12,109.12
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,224.04,150.36
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,275.78,193.09
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,330.59,238.37
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,383.5,281.67
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,439.09,325.67
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,490.59,365.47
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,542.37,404.2
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,590.42,439.02
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,637.3,471.91
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,679.95,500.85
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,720.41,527.5
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,702.54,511.75
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,663.39,481.51
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,716.47,517.23
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,769.88,551.74
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,752.16,538.34
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,730.17,522.67
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,729.26,521.4
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,733.47,523.18
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,742.88,529.48
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,757.46,538.98
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,741.44,528.47
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,730.64,521.5
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,718.73,513.94
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,705.02,505.19
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,685.42,492.47
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,664.35,478.74
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,640.21,462.85
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,614.86,446.0
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,666.24,485.57
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,682.25,499.73
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,642.48,472.2
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,596.95,440.37
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,488.66,361.35
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,391.14,290.05
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,405.44,298.57
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,393.48,283.91
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,338.7,239.06
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,281.94,192.19
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,226.99,147.21
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,174.67,105.74
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,123.39,69.47
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,76.55,44.58
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,50.53,37.62
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,45.14,33.0
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,37.79,26.46
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,30.29,19.42
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,17.91,4.85
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,8.11,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,15.61,2.0
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,29.51,19.02
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,42.51,31.07
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,57.55,44.54
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,72.26,57.48
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,90.78,68.0
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,116.96,86.09
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,141.99,105.76
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,165.3,124.53
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,189.75,143.64
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,213.97,162.24
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,307.97,229.39
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,429.2,318.66
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,414.75,310.61
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,363.06,272.21
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,390.1,291.52
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,417.09,310.09
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,522.17,386.0
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,640.1,467.95
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,670.69,487.9
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,700.58,507.65
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,764.61,550.8
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,823.91,588.61
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,843.87,599.83
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,860.69,609.39
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,784.35,554.0
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,684.4,481.52
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,794.06,559.77
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,884.81,619.63
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,877.97,614.44
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,867.94,608.43
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,854.56,599.8
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,838.05,589.31
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,816.01,574.85
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,791.13,558.68
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,652.94,464.38
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,509.17,364.04
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,496.49,357.17
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,481.91,347.82
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,436.39,316.95
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,392.79,287.11
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,323.54,237.82
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,264.19,195.07
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,205.88,152.74
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,149.66,111.18
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,202.4,149.17
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,236.72,170.43
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,199.03,141.23
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,163.28,114.17
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,128.5,89.25
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,98.5,70.12
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,75.91,58.68
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,61.15,46.14
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,46.36,33.31
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,31.33,19.98
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,18.32,4.99
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.27,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,5.55,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,10.71,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,26.01,15.81
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,40.68,29.12
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,55.98,42.73
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,69.62,54.72
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,86.59,65.34
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,107.68,80.89
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,74.55,54.7
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,32.24,21.05
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,76.27,56.96
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,119.28,91.2
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,117.76,89.58
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,116.06,87.96
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,172.11,131.47
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,229.82,175.17
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,184.69,140.12
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,137.93,103.72
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,157.09,118.32
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,176.54,132.83
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,210.52,158.21
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,244.92,183.49
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,251.65,187.88
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,258.35,192.34
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,245.3,182.44
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,232.08,172.49
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,292.76,216.96
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,364.79,268.3
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,371.43,272.54
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,377.73,276.88
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,450.11,328.99
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,521.56,379.0
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,600.16,434.52
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,673.69,485.11
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,687.06,493.83
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,703.63,504.83
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,472.93,346.49
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,240.77,177.68
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,395.77,294.47
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,531.33,390.36
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,570.79,419.24
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,581.95,427.46
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,534.24,391.95
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,485.55,355.28
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,434.82,316.09
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,384.12,275.82
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,330.84,232.7
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,275.49,187.29
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,215.03,143.56
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,168.38,112.89
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,127.18,82.78
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,88.33,58.78
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,58.59,44.43
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,43.44,31.55
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,36.05,24.95
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,28.51,17.87
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,17.15,4.39
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,8.96,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,16.34,1.16
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,26.32,16.09
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,37.92,26.84
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,44.71,33.09
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,51.33,38.99
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,70.22,43.27
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,116.12,66.62
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,164.92,101.16
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,217.36,142.89
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,269.48,186.11
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,323.62,230.93
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,378.83,276.49
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,432.12,319.42
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,482.94,358.52
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,533.3,395.71
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,580.42,428.85
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,626.36,459.61
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,631.9,459.16
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,615.74,443.39
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,697.63,500.64
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,773.26,551.04
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,800.82,565.18
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,825.32,577.73
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,758.29,530.44
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,655.58,458.19
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,627.67,440.81
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,606.66,426.79
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,670.93,470.7
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,724.93,506.54
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,704.77,492.9
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,683.24,479.09
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,781.12,548.41
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,843.84,590.56
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,771.85,541.06
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,685.51,481.42
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,588.4,416.13
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,496.54,352.99
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,525.86,374.36
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,541.4,384.83
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,291.95,212.52
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,48.27,31.78
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,222.9,165.21
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,380.33,276.01
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,351.14,254.09
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,319.47,231.1
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,277.33,199.98
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,236.88,169.55
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,199.63,141.46
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,164.21,114.86
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,133.59,88.09
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,89.0,56.57
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,62.72,47.73
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,54.5,40.76
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,43.7,31.24
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,33.1,21.52
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,19.58,5.74
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,5.97,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,8.54,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,15.85,0.32
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,29.17,18.47
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,41.61,30.1
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,51.62,39.2
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,61.38,47.85
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,81.29,54.92
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,123.95,78.52
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,168.11,109.77
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,219.13,149.84
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,212.6,155.81
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,177.16,135.58
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,197.23,150.76
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,217.5,165.68
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,182.88,138.51
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,147.65,110.85
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,157.33,118.12
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,167.16,125.35
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,185.44,138.72
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,203.95,152.07
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,231.45,172.22
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,259.27,192.27
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,426.15,312.7
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,582.42,417.49
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,607.83,431.67
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,632.72,446.61
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,556.33,393.06
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,466.64,330.83
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,327.46,235.74
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,183.07,132.6
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,240.11,174.97
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,297.25,215.45
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,501.18,360.01
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,688.33,483.1
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,574.96,405.23
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,465.55,331.01
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,513.43,367.16
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,547.77,392.46
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,372.85,271.69
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,195.08,143.13
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,110.41,80.26
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,26.59,15.4
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,24.9,14.17
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,23.22,12.88
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,21.54,11.63
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,19.86,10.37
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,167.05,120.53
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,278.64,193.87
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,225.31,151.14
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,178.26,115.04
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,133.2,83.76
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,94.33,62.02
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,67.62,51.92
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,57.8,43.53
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,46.02,33.18
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,33.02,21.46
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,19.19,5.46
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,8.54,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,15.52,0.0
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,26.21,15.8
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,36.75,25.69
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,44.81,33.08
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,54.39,41.62
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,72.67,46.46
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,117.06,69.56
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,152.8,105.36
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,161.18,121.65
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,185.45,140.85
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,209.61,159.67
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,229.75,175.12
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,249.11,189.6
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,329.36,249.61
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,421.71,317.75
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,458.4,343.71
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,494.94,369.21
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,529.07,392.48
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,562.75,414.96
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,668.93,492.68
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,765.93,562.1
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,796.14,579.29
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,823.82,595.13
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,845.49,608.12
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,864.05,619.09
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,877.75,626.18
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,888.24,631.29
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,893.21,633.77
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,894.89,634.27
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,891.09,630.66
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,883.97,625.09
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,871.38,616.95
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,855.48,606.83
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,836.21,594.64
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,813.61,580.37
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,784.48,561.9
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,752.57,541.55
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,717.1,517.99
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,679.15,492.28
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,635.89,462.02
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,593.12,431.37
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,544.61,396.02
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,495.09,359.0
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,403.09,291.96
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,324.28,235.5
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,271.59,196.78
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,223.83,161.67
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,198.3,140.09
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,166.13,113.02
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,128.97,86.06
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,94.03,63.87
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,61.47,46.15
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,43.44,30.97
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,36.06,24.47
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,28.51,17.5
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,17.15,4.08
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,7.68,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
