Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,5,45,104.0,20.0,1.4,22.5,32.0,15.49,2.78
2016,7,22,6,0,208.0,40.0,1.6,23.0,64.0,30.68,19.71
2016,7,22,6,15,287.5,53.5,1.7,23.5,105.0,40.66,28.96
2016,7,22,6,30,367.0,67.0,1.8,24.0,146.0,50.44,37.69
2016,7,22,6,45,429.0,77.0,1.9,24.5,193.0,69.16,44.27
2016,7,22,7,0,491.0,87.0,2.0,25.0,240.0,114.94,69.46
2016,7,22,7,15,534.0,95.0,2.05,25.5,289.5,161.37,102.31
2016,7,22,7,30,577.0,103.0,2.1,26.0,339.0,212.58,142.66
2016,7,22,7,45,528.5,131.0,2.15,27.0,370.0,257.01,181.73
2016,7,22,8,0,480.0,159.0,2.2,28.0,401.0,297.97,216.95
2016,7,22,8,15,589.0,141.0,2.15,28.5,468.5,358.76,263.57
2016,7,22,8,30,698.0,123.0,2.1,29.0,536.0,425.78,314.66
2016,7,22,8,45,581.0,181.0,2.1,29.5,544.0,458.09,340.16
2016,7,22,9,0,464.0,239.0,2.1,30.0,552.0,472.72,351.02
2016,7,22,9,15,448.5,263.0,2.0,30.5,581.5,509.53,376.75
2016,7,22,9,30,433.0,287.0,1.9,31.0,611.0,543.73,399.56
2016,7,22,9,45,625.5,206.0,1.85,31.5,700.5,628.1,459.69
2016,7,22,10,0,818.0,125.0,1.8,32.0,790.0,710.15,516.9
2016,7,22,10,15,826.5,127.0,1.7,32.0,821.0,747.46,540.53
2016,7,22,10,30,835.0,129.0,1.6,32.0,852.0,782.4,561.45
2016,7,22,10,45,842.0,129.5,1.5,32.5,877.0,812.23,577.57
2016,7,22,11,0,849.0,130.0,1.4,33.0,902.0,839.25,591.6
2016,7,22,11,15,853.5,131.0,1.3,33.0,919.5,861.62,603.68
2016,7,22,11,30,858.0,132.0,1.2,33.0,937.0,880.82,613.67
2016,7,22,11,45,859.0,133.5,1.15,33.5,947.5,894.09,619.36
2016,7,22,12,0,860.0,135.0,1.1,34.0,958.0,903.98,623.04
2016,7,22,12,15,860.5,135.0,1.05,34.0,960.5,908.73,624.93
2016,7,22,12,30,861.0,135.0,1.0,34.0,963.0,910.1,624.9
2016,7,22,12,45,857.5,136.5,0.95,34.5,958.0,905.79,620.29
2016,7,22,13,0,854.0,138.0,0.9,35.0,953.0,898.15,613.82
2016,7,22,13,15,851.0,137.0,0.85,35.0,940.5,885.45,605.7
2016,7,22,13,30,848.0,136.0,0.8,35.0,928.0,869.46,595.72
2016,7,22,13,45,843.5,135.0,0.8,35.0,908.5,848.96,583.89
2016,7,22,14,0,839.0,134.0,0.8,35.0,889.0,825.36,570.2
2016,7,22,14,15,832.5,132.5,0.75,35.0,862.5,796.72,552.66
2016,7,22,14,30,826.0,131.0,0.7,35.0,836.0,765.34,533.41
2016,7,22,14,45,815.5,129.5,0.7,35.0,803.5,734.56,514.5
2016,7,22,15,0,805.0,128.0,0.7,35.0,771.0,694.68,488.93
2016,7,22,15,15,489.0,236.0,0.7,34.5,621.0,548.14,389.93
2016,7,22,15,30,173.0,344.0,0.7,34.0,471.0,409.02,293.29
2016,7,22,15,45,248.0,309.5,0.7,34.0,479.0,417.55,300.95
2016,7,22,16,0,323.0,275.0,0.7,34.0,487.0,411.84,296.93
2016,7,22,16,15,299.5,257.0,0.7,34.0,442.0,365.82,263.98
2016,7,22,16,30,276.0,239.0,0.7,34.0,397.0,321.67,232.04
2016,7,22,16,45,451.5,175.0,0.75,34.0,405.5,317.51,225.4
2016,7,22,17,0,627.0,111.0,0.8,34.0,414.0,291.46,199.53
2016,7,22,17,15,592.5,104.5,0.75,33.0,364.0,237.81,157.47
2016,7,22,17,30,558.0,98.0,0.7,32.0,314.0,187.45,118.38
2016,7,22,17,45,507.5,90.5,0.7,31.5,264.5,137.84,82.38
2016,7,22,18,0,457.0,83.0,0.7,31.0,215.0,91.79,53.7
2016,7,22,18,15,394.5,72.0,0.7,30.0,169.5,53.92,39.67
2016,7,22,18,30,332.0,61.0,0.7,29.0,124.0,46.14,33.06
2016,7,22,18,45,244.0,46.0,0.7,28.5,85.0,35.12,23.37
2016,7,22,19,0,156.0,31.0,0.7,28.0,46.0,23.88,12.56
2016,7,22,19,15,78.0,15.5,0.75,27.5,23.0,12.06,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,110.5,18.5,1.2,22.5,31.0,14.36,1.46
2016,7,23,6,0,221.0,37.0,1.4,23.0,62.0,28.49,17.84
2016,7,23,6,15,301.0,50.0,1.3,23.5,103.0,38.17,26.83
2016,7,23,6,30,381.0,63.0,1.2,24.0,144.0,47.67,35.32
2016,7,23,6,45,442.5,72.5,1.1,25.0,191.0,68.42,43.19
2016,7,23,7,0,504.0,82.0,1.0,26.0,238.0,112.47,66.51
2016,7,23,7,15,546.5,89.5,1.0,27.0,287.5,159.25,99.2
2016,7,23,7,30,589.0,97.0,1.0,28.0,337.0,210.72,139.04
2016,7,23,7,45,624.5,101.5,1.05,29.0,387.5,262.11,180.36
2016,7,23,8,0,660.0,106.0,1.1,30.0,438.0,316.69,224.0
2016,7,23,8,15,684.5,111.0,1.1,30.5,486.0,370.34,266.65
2016,7,23,8,30,709.0,116.0,1.1,31.0,534.0,425.34,309.02
2016,7,23,8,45,729.0,119.0,1.15,31.5,580.0,478.34,348.85
2016,7,23,9,0,749.0,122.0,1.2,32.0,626.0,530.13,386.6
2016,7,23,9,15,763.5,125.0,1.2,32.0,667.5,578.59,421.43
2016,7,23,9,30,778.0,128.0,1.2,32.0,709.0,626.18,454.7
2016,7,23,9,45,798.5,125.5,1.2,32.5,748.0,671.54,484.79
2016,7,23,10,0,819.0,123.0,1.2,33.0,787.0,710.51,510.0
2016,7,23,10,15,827.0,124.5,1.15,33.5,817.5,747.09,532.01
2016,7,23,10,30,835.0,126.0,1.1,34.0,848.0,781.26,551.09
2016,7,23,10,45,841.0,127.5,1.05,34.5,872.5,811.22,567.19
2016,7,23,11,0,847.0,129.0,1.0,35.0,897.0,838.32,581.29
2016,7,23,11,15,510.5,301.0,0.95,35.0,767.0,738.62,512.97
2016,7,23,11,30,174.0,473.0,0.9,35.0,637.0,588.56,408.84
2016,7,23,11,45,204.5,475.5,0.9,35.0,670.0,621.52,432.04
2016,7,23,12,0,235.0,478.0,0.9,35.0,703.0,654.02,453.13
2016,7,23,12,15,267.5,471.5,0.85,35.0,728.0,690.74,476.2
2016,7,23,12,30,300.0,465.0,0.8,35.0,753.0,714.63,491.03
2016,7,23,12,45,249.0,473.5,0.8,35.5,711.5,675.16,463.85
2016,7,23,13,0,198.0,482.0,0.8,36.0,670.0,623.34,429.43
2016,7,23,13,15,272.5,455.0,0.75,36.0,711.0,672.51,462.56
2016,7,23,13,30,347.0,428.0,0.7,36.0,752.0,706.99,485.08
2016,7,23,13,45,586.5,284.0,0.7,36.0,817.0,783.52,538.31
2016,7,23,14,0,826.0,140.0,0.7,36.0,882.0,821.51,564.8
2016,7,23,14,15,819.5,138.0,0.7,36.0,856.0,792.75,547.27
2016,7,23,14,30,813.0,136.0,0.7,36.0,830.0,768.65,533.37
2016,7,23,14,45,802.5,134.5,0.75,36.0,797.5,731.25,510.81
2016,7,23,15,0,792.0,133.0,0.8,36.0,765.0,691.76,486.19
2016,7,23,15,15,780.5,130.5,0.8,35.5,727.0,648.83,459.08
2016,7,23,15,30,769.0,128.0,0.8,35.0,689.0,604.36,430.13
2016,7,23,15,45,755.0,124.0,0.85,35.0,647.0,555.81,397.06
2016,7,23,16,0,741.0,120.0,0.9,35.0,605.0,506.47,362.31
2016,7,23,16,15,721.5,116.0,0.95,34.5,559.0,452.8,324.01
2016,7,23,16,30,702.0,112.0,1.0,34.0,513.0,400.24,284.99
2016,7,23,16,45,680.5,106.0,1.05,34.0,465.0,345.8,242.71
2016,7,23,17,0,659.0,100.0,1.1,34.0,417.0,292.52,200.18
2016,7,23,17,15,626.0,94.5,1.05,33.5,367.0,238.27,156.94
2016,7,23,17,30,593.0,89.0,1.0,33.0,317.0,187.07,116.54
2016,7,23,17,45,551.5,81.0,1.0,32.5,268.0,136.03,78.95
2016,7,23,18,0,510.0,73.0,1.0,32.0,219.0,89.66,50.11
2016,7,23,18,15,447.5,63.5,0.95,31.0,173.0,49.57,35.88
2016,7,23,18,30,385.0,54.0,0.9,30.0,127.0,43.02,30.29
2016,7,23,18,45,298.5,41.5,0.9,29.0,87.5,32.01,20.72
2016,7,23,19,0,212.0,29.0,0.9,28.0,48.0,22.52,11.33
2016,7,23,19,15,106.0,14.5,0.95,27.5,24.0,12.38,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,136.0,17.5,0.85,23.5,32.5,13.64,0.28
2016,7,24,6,0,272.0,35.0,1.0,24.0,65.0,28.62,17.79
2016,7,24,6,15,357.0,46.0,0.95,24.0,107.5,36.97,25.74
2016,7,24,6,30,442.0,57.0,0.9,24.0,150.0,45.11,33.12
2016,7,24,6,45,500.0,65.5,0.9,24.5,198.0,64.87,39.23
2016,7,24,7,0,558.0,74.0,0.9,25.0,246.0,111.38,63.75
2016,7,24,7,15,600.0,80.0,0.8,26.0,296.5,160.14,97.98
2016,7,24,7,30,642.0,86.0,0.7,27.0,347.0,213.44,139.49
2016,7,24,7,45,673.0,91.0,0.6,28.5,398.0,267.09,182.37
2016,7,24,8,0,704.0,96.0,0.5,30.0,449.0,323.37,226.46
2016,7,24,8,15,727.0,100.5,0.4,30.5,498.0,380.3,270.59
2016,7,24,8,30,750.0,105.0,0.3,31.0,547.0,436.06,312.12
2016,7,24,8,45,768.5,108.0,0.25,32.0,593.0,489.01,349.65
2016,7,24,9,0,787.0,111.0,0.2,33.0,639.0,541.95,385.45
2016,7,24,9,15,801.0,113.5,0.25,33.0,681.0,591.44,420.11
2016,7,24,9,30,815.0,116.0,0.3,33.0,723.0,639.92,453.22
2016,7,24,9,45,827.0,117.5,0.35,33.5,760.5,680.43,479.57
2016,7,24,10,0,839.0,119.0,0.4,34.0,798.0,722.77,506.39
2016,7,24,10,15,847.0,121.0,0.45,34.5,829.5,760.56,529.19
2016,7,24,10,30,855.0,123.0,0.5,35.0,861.0,795.89,549.52
2016,7,24,10,45,861.5,123.5,0.55,35.5,886.0,825.98,566.48
2016,7,24,11,0,868.0,124.0,0.6,36.0,911.0,853.17,581.64
2016,7,24,11,15,872.0,125.0,0.6,36.0,929.0,875.6,594.26
2016,7,24,11,30,876.0,126.0,0.6,36.0,947.0,894.77,604.99
2016,7,24,11,45,618.0,279.5,0.65,36.0,862.0,835.56,567.27
2016,7,24,12,0,360.0,433.0,0.7,36.0,777.0,737.84,502.36
2016,7,24,12,15,224.0,451.0,0.7,36.0,665.5,621.83,427.82
2016,7,24,12,30,88.0,469.0,0.7,36.0,554.0,502.6,348.39
2016,7,24,12,45,473.5,305.5,0.75,36.5,756.5,736.48,508.89
2016,7,24,13,0,859.0,142.0,0.8,37.0,959.0,909.71,616.19
2016,7,24,13,15,574.0,295.5,0.8,37.0,838.5,806.58,548.73
2016,7,24,13,30,289.0,449.0,0.8,37.0,718.0,676.88,462.66
2016,7,24,13,45,275.5,442.0,0.85,37.0,694.0,651.62,448.54
2016,7,24,14,0,262.0,435.0,0.9,37.0,670.0,625.6,432.7
2016,7,24,14,15,341.5,390.5,0.9,37.0,688.0,639.92,444.33
2016,7,24,14,30,421.0,346.0,0.9,37.0,706.0,657.41,457.23
2016,7,24,14,45,423.0,330.5,0.9,37.0,679.5,628.13,438.56
2016,7,24,15,0,425.0,315.0,0.9,37.0,653.0,597.15,418.92
2016,7,24,15,15,523.5,261.5,0.9,36.5,657.5,595.66,420.53
2016,7,24,15,30,622.0,208.0,0.9,36.0,662.0,587.58,416.76
2016,7,24,15,45,495.0,235.0,0.9,36.0,582.0,503.05,358.47
2016,7,24,16,0,368.0,262.0,0.9,36.0,502.0,425.86,304.84
2016,7,24,16,15,359.5,242.0,0.9,35.5,462.0,382.92,275.09
2016,7,24,16,30,351.0,222.0,0.9,35.0,422.0,340.22,244.37
2016,7,24,16,45,362.5,196.5,0.9,35.0,386.5,300.65,214.25
2016,7,24,17,0,374.0,171.0,0.9,35.0,351.0,262.39,184.1
2016,7,24,17,15,355.0,154.5,0.8,34.5,309.0,216.41,148.67
2016,7,24,17,30,336.0,138.0,0.7,34.0,267.0,175.24,117.01
2016,7,24,17,45,313.5,119.0,0.65,33.5,225.0,133.85,86.49
2016,7,24,18,0,291.0,100.0,0.6,33.0,183.0,95.25,60.79
2016,7,24,18,15,341.5,77.0,0.6,32.0,155.0,57.17,41.96
2016,7,24,18,30,392.0,54.0,0.6,31.0,127.0,43.14,30.22
2016,7,24,18,45,297.5,41.5,0.6,30.5,87.0,32.02,20.54
2016,7,24,19,0,203.0,29.0,0.6,30.0,47.0,22.5,10.96
2016,7,24,19,15,101.5,14.5,0.65,29.5,23.5,12.38,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,88.5,19.5,0.75,24.5,29.0,15.1,0.0
2016,7,25,6,0,177.0,39.0,0.8,25.0,58.0,29.88,18.63
2016,7,25,6,15,254.5,54.5,0.9,25.5,98.5,41.31,29.17
2016,7,25,6,30,332.0,70.0,1.0,26.0,139.0,52.47,39.03
2016,7,25,6,45,396.5,81.0,1.1,26.5,186.5,72.12,46.35
2016,7,25,7,0,461.0,92.0,1.2,27.0,234.0,115.11,69.89
2016,7,25,7,15,505.5,101.0,1.25,28.0,283.0,161.04,102.05
2016,7,25,7,30,550.0,110.0,1.3,29.0,332.0,214.75,143.4
2016,7,25,7,45,589.0,115.0,1.4,30.0,382.5,265.56,183.9
2016,7,25,8,0,628.0,120.0,1.5,31.0,433.0,320.07,227.19
2016,7,25,8,15,653.5,125.5,1.55,31.5,481.5,373.11,269.31
2016,7,25,8,30,679.0,131.0,1.6,32.0,530.0,427.68,311.45
2016,7,25,8,45,702.0,134.0,1.65,32.5,576.0,479.97,350.77
2016,7,25,9,0,725.0,137.0,1.7,33.0,622.0,532.85,389.33
2016,7,25,9,15,740.0,140.5,1.75,33.0,663.5,581.71,424.8
2016,7,25,9,30,755.0,144.0,1.8,33.0,705.0,628.9,458.31
2016,7,25,9,45,769.0,145.5,1.9,33.5,742.5,672.91,488.27
2016,7,25,10,0,783.0,147.0,2.0,34.0,780.0,715.51,516.61
2016,7,25,10,15,791.5,149.5,2.0,34.0,811.0,753.19,541.52
2016,7,25,10,30,800.0,152.0,2.0,34.0,842.0,788.6,564.27
2016,7,25,10,45,807.5,152.5,2.05,34.5,866.5,818.85,582.06
2016,7,25,11,0,815.0,153.0,2.1,35.0,891.0,846.38,598.01
2016,7,25,11,15,819.0,154.5,2.1,35.0,908.5,868.94,611.59
2016,7,25,11,30,823.0,156.0,2.1,35.0,926.0,888.35,623.22
2016,7,25,11,45,549.5,311.5,2.15,35.5,828.5,804.24,564.38
2016,7,25,12,0,276.0,467.0,2.2,36.0,731.0,694.64,486.14
2016,7,25,12,15,555.0,310.0,2.2,36.0,842.0,817.14,573.39
2016,7,25,12,30,834.0,153.0,2.2,36.0,953.0,906.64,632.75
2016,7,25,12,45,825.5,158.0,2.25,36.5,946.0,914.26,635.9
2016,7,25,13,0,817.0,163.0,2.3,37.0,939.0,905.37,629.58
2016,7,25,13,15,605.0,282.5,2.3,37.0,853.5,824.48,576.08
2016,7,25,13,30,393.0,402.0,2.3,37.0,768.0,725.71,508.24
2016,7,25,13,45,599.0,278.0,2.3,37.0,822.0,792.15,557.13
2016,7,25,14,0,805.0,154.0,2.3,37.0,876.0,829.87,584.62
2016,7,25,14,15,797.5,152.5,2.3,37.0,849.5,800.31,566.0
2016,7,25,14,30,790.0,151.0,2.3,37.0,823.0,768.15,545.97
2016,7,25,14,45,781.0,148.0,2.3,37.0,790.5,731.05,521.74
2016,7,25,15,0,772.0,145.0,2.3,37.0,758.0,691.82,495.68
2016,7,25,15,15,759.5,142.0,2.3,36.5,720.0,648.36,467.19
2016,7,25,15,30,747.0,139.0,2.3,36.0,682.0,603.51,436.96
2016,7,25,15,45,727.0,137.0,2.3,36.0,638.5,554.2,401.85
2016,7,25,16,0,707.0,135.0,2.3,36.0,595.0,504.14,365.33
2016,7,25,16,15,686.0,130.5,2.25,35.5,549.0,451.47,326.56
2016,7,25,16,30,665.0,126.0,2.2,35.0,503.0,399.37,287.01
2016,7,25,16,45,621.5,123.0,2.15,35.0,449.5,341.25,241.79
2016,7,25,17,0,578.0,120.0,2.1,35.0,396.0,286.79,198.72
2016,7,25,17,15,536.5,115.0,1.9,34.5,347.5,235.16,157.89
2016,7,25,17,30,495.0,110.0,1.7,34.0,299.0,184.75,118.66
2016,7,25,17,45,446.5,100.0,1.5,33.5,251.0,136.85,83.67
2016,7,25,18,0,398.0,90.0,1.3,33.0,203.0,94.48,56.94
2016,7,25,18,15,338.0,76.5,1.25,32.0,158.5,56.82,41.69
2016,7,25,18,30,278.0,63.0,1.2,31.0,114.0,47.38,33.7
2016,7,25,18,45,198.0,46.5,1.15,30.5,77.0,35.37,23.21
2016,7,25,19,0,118.0,30.0,1.1,30.0,40.0,23.46,11.37
2016,7,25,19,15,59.0,15.0,1.2,29.5,20.0,12.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,88.0,18.5,1.7,24.5,28.0,14.34,0.0
2016,7,26,6,0,176.0,37.0,1.8,25.0,56.0,28.38,17.3
2016,7,26,6,15,254.5,52.5,1.75,25.5,96.0,39.85,27.9
2016,7,26,6,30,333.0,68.0,1.7,26.0,136.0,51.05,37.81
2016,7,26,6,45,397.5,75.5,1.65,27.0,180.0,68.55,43.18
2016,7,26,7,0,462.0,83.0,1.6,28.0,224.0,110.98,66.26
2016,7,26,7,15,354.0,119.0,1.5,28.5,239.0,152.09,101.28
2016,7,26,7,30,246.0,155.0,1.4,29.0,254.0,180.79,128.63
2016,7,26,7,45,250.5,178.5,1.35,30.0,291.5,218.87,158.5
2016,7,26,8,0,255.0,202.0,1.3,31.0,329.0,257.44,188.18
2016,7,26,8,15,380.5,193.5,1.15,31.5,405.0,321.47,234.54
2016,7,26,8,30,506.0,185.0,1.0,32.0,481.0,394.74,287.32
2016,7,26,8,45,599.5,165.5,0.9,32.5,545.0,458.15,332.62
2016,7,26,9,0,693.0,146.0,0.8,33.0,609.0,524.85,379.13
2016,7,26,9,15,708.5,149.5,0.7,33.5,650.0,572.67,410.94
2016,7,26,9,30,724.0,153.0,0.6,34.0,691.0,619.84,441.1
2016,7,26,9,45,754.0,145.5,0.5,34.5,731.0,664.17,468.52
2016,7,26,10,0,784.0,138.0,0.4,35.0,771.0,709.46,495.46
2016,7,26,10,15,792.5,140.0,0.35,35.0,801.5,746.73,517.87
2016,7,26,10,30,801.0,142.0,0.3,35.0,832.0,781.72,537.84
2016,7,26,10,45,807.5,143.5,0.3,35.5,856.5,812.13,554.12
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,839.77,568.6
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.0,851.09,576.26
2016,7,26,11,30,822.0,147.0,0.5,36.0,915.0,869.35,588.42
2016,7,26,11,45,824.0,147.5,0.6,36.5,925.5,882.24,596.13
2016,7,26,12,0,826.0,148.0,0.7,37.0,936.0,891.89,602.02
2016,7,26,12,15,497.0,317.5,0.75,37.0,792.0,772.91,526.11
2016,7,26,12,30,168.0,487.0,0.8,37.0,648.0,606.42,415.2
2016,7,26,12,45,125.0,473.0,0.9,37.0,592.5,553.61,382.65
2016,7,26,13,0,82.0,459.0,1.0,37.0,537.0,487.52,339.53
2016,7,26,13,15,226.0,436.0,1.05,37.0,647.0,605.41,421.38
2016,7,26,13,30,370.0,413.0,1.1,37.0,757.0,717.03,495.14
2016,7,26,13,45,573.0,289.5,1.15,37.0,809.0,781.41,540.2
2016,7,26,14,0,776.0,166.0,1.2,37.0,861.0,818.58,567.54
2016,7,26,14,15,768.5,164.0,1.2,37.0,835.0,789.24,549.47
2016,7,26,14,30,761.0,162.0,1.2,37.0,809.0,757.39,529.8
2016,7,26,14,45,751.0,160.0,1.25,37.0,777.0,721.33,507.39
2016,7,26,15,0,741.0,158.0,1.3,37.0,745.0,683.3,483.19
2016,7,26,15,15,728.0,154.5,1.3,36.5,707.5,641.76,456.62
2016,7,26,15,30,715.0,151.0,1.3,36.0,670.0,596.79,427.04
2016,7,26,15,45,622.0,177.5,1.35,36.0,609.0,531.85,381.83
2016,7,26,16,0,529.0,204.0,1.4,36.0,548.0,468.75,337.25
2016,7,26,16,15,455.0,208.5,1.4,35.5,488.5,406.92,293.48
2016,7,26,16,30,381.0,213.0,1.4,35.0,429.0,346.7,250.15
2016,7,26,16,45,283.0,205.5,1.4,35.0,357.5,280.31,201.84
2016,7,26,17,0,185.0,198.0,1.4,35.0,286.0,221.79,159.56
2016,7,26,17,15,335.0,155.5,1.3,34.5,291.5,213.24,147.77
2016,7,26,17,30,485.0,113.0,1.2,34.0,297.0,185.84,119.71
2016,7,26,17,45,430.5,103.5,1.1,33.5,248.5,138.0,85.08
2016,7,26,18,0,376.0,94.0,1.0,33.0,200.0,96.41,59.0
2016,7,26,18,15,314.0,80.0,0.9,32.5,155.5,59.19,43.53
2016,7,26,18,30,252.0,66.0,0.8,32.0,111.0,49.46,35.22
2016,7,26,18,45,173.0,47.5,0.7,31.5,74.0,36.57,24.02
2016,7,26,19,0,94.0,29.0,0.6,31.0,37.0,22.66,10.39
2016,7,26,19,15,47.0,14.5,0.6,30.5,18.5,12.38,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,12.0,1.25,24.5,12.0,9.88,0.0
2016,7,27,6,0,0.0,24.0,1.4,25.0,24.0,19.82,10.32
2016,7,27,6,15,0.0,41.5,1.4,25.5,41.5,33.82,22.82
2016,7,27,6,30,0.0,59.0,1.4,26.0,59.0,47.51,34.8
2016,7,27,6,45,1.0,79.5,1.4,26.5,80.0,63.57,46.31
2016,7,27,7,0,2.0,100.0,1.4,27.0,101.0,80.45,59.86
2016,7,27,7,15,68.5,131.5,1.5,28.0,159.0,115.93,85.01
2016,7,27,7,30,135.0,163.0,1.6,29.0,217.0,162.01,118.38
2016,7,27,7,45,155.0,186.5,1.7,30.0,256.5,197.17,145.02
2016,7,27,8,0,175.0,210.0,1.8,31.0,296.0,234.76,173.35
2016,7,27,8,15,411.5,173.0,1.7,31.5,405.5,317.38,232.39
2016,7,27,8,30,648.0,136.0,1.6,32.0,515.0,420.61,307.2
2016,7,27,8,45,439.0,218.0,1.5,32.5,484.0,420.45,308.18
2016,7,27,9,0,230.0,300.0,1.4,33.0,453.0,388.88,284.8
2016,7,27,9,15,476.0,226.5,1.25,33.0,570.0,499.71,364.86
2016,7,27,9,30,722.0,153.0,1.1,33.0,687.0,620.04,448.41
2016,7,27,9,45,733.0,156.5,0.95,33.5,723.5,661.3,473.28
2016,7,27,10,0,744.0,160.0,0.8,34.0,760.0,702.36,497.52
2016,7,27,10,15,753.5,162.5,0.75,34.0,790.5,739.59,520.58
2016,7,27,10,30,763.0,165.0,0.7,34.0,821.0,774.73,541.8
2016,7,27,10,45,767.0,169.0,0.65,34.5,845.0,804.42,557.54
2016,7,27,11,0,771.0,173.0,0.6,35.0,869.0,831.35,571.16
2016,7,27,11,15,775.5,174.0,0.65,35.0,886.5,853.07,584.37
2016,7,27,11,30,780.0,175.0,0.7,35.0,904.0,871.8,595.86
2016,7,27,11,45,534.5,318.5,0.8,35.5,821.0,800.44,547.91
2016,7,27,12,0,289.0,462.0,0.9,36.0,738.0,704.27,482.58
2016,7,27,12,15,534.5,322.0,0.95,36.0,833.0,812.8,558.12
2016,7,27,12,30,780.0,182.0,1.0,36.0,928.0,901.38,615.85
2016,7,27,12,45,774.0,185.0,1.1,36.0,922.5,896.26,613.27
2016,7,27,13,0,768.0,188.0,1.2,36.0,917.0,887.92,609.84
2016,7,27,13,15,764.5,187.0,1.2,35.5,905.0,875.08,603.6
2016,7,27,13,30,761.0,186.0,1.2,35.0,893.0,859.14,595.52
2016,7,27,13,45,756.0,184.5,1.2,35.0,873.5,838.43,583.31
2016,7,27,14,0,751.0,183.0,1.2,35.0,854.0,814.87,569.36
2016,7,27,14,15,595.0,260.5,1.2,35.0,782.0,743.42,521.29
2016,7,27,14,30,439.0,338.0,1.2,35.0,710.0,668.28,470.37
2016,7,27,14,45,256.5,349.5,1.2,35.0,565.0,516.25,367.91
2016,7,27,15,0,74.0,361.0,1.2,35.0,420.0,368.01,264.21
2016,7,27,15,15,235.0,327.5,1.15,34.5,500.5,456.95,330.19
2016,7,27,15,30,396.0,294.0,1.1,34.0,581.0,514.55,371.31
2016,7,27,15,45,477.5,243.5,1.1,34.0,568.5,503.48,363.6
2016,7,27,16,0,559.0,193.0,1.1,34.0,556.0,476.0,344.17
2016,7,27,16,15,336.0,219.5,1.05,33.5,433.0,354.87,258.2
2016,7,27,16,30,113.0,246.0,1.0,33.0,310.0,257.75,189.11
2016,7,27,16,45,256.0,205.0,0.95,33.0,331.5,270.59,196.52
2016,7,27,17,0,399.0,164.0,0.9,33.0,353.0,266.36,188.38
2016,7,27,17,15,372.0,149.5,0.85,32.5,309.0,220.4,152.63
2016,7,27,17,30,345.0,135.0,0.8,32.0,265.0,175.94,118.38
2016,7,27,17,45,312.5,118.0,0.75,32.0,222.5,134.04,87.27
2016,7,27,18,0,280.0,101.0,0.7,32.0,180.0,96.03,61.85
2016,7,27,18,15,234.5,83.5,0.65,31.5,140.0,62.44,46.37
2016,7,27,18,30,189.0,66.0,0.6,31.0,100.0,49.91,35.72
2016,7,27,18,45,130.0,47.0,0.55,30.5,66.5,36.02,23.65
2016,7,27,19,0,71.0,28.0,0.5,30.0,33.0,21.86,9.5
2016,7,27,19,15,35.5,14.0,0.5,29.5,16.5,11.95,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,119.5,16.5,0.35,23.5,28.5,12.86,0.0
2016,7,28,6,0,239.0,33.0,0.4,24.0,57.0,25.58,14.96
2016,7,28,6,15,327.5,44.5,0.5,24.5,98.5,35.84,24.63
2016,7,28,6,30,416.0,56.0,0.6,25.0,140.0,44.41,32.33
2016,7,28,6,45,480.0,63.5,0.7,26.0,187.5,64.65,38.28
2016,7,28,7,0,544.0,71.0,0.8,27.0,235.0,110.07,62.38
2016,7,28,7,15,587.0,77.5,0.85,27.5,285.0,158.9,97.07
2016,7,28,7,30,630.0,84.0,0.9,28.0,335.0,212.43,139.19
2016,7,28,7,45,664.0,88.0,0.95,29.0,386.0,265.68,182.4
2016,7,28,8,0,698.0,92.0,1.0,30.0,437.0,321.89,227.61
2016,7,28,8,15,722.0,96.0,1.05,30.5,485.5,378.63,272.84
2016,7,28,8,30,746.0,100.0,1.1,31.0,534.0,434.44,316.1
2016,7,28,8,45,765.0,103.0,1.15,31.5,580.5,487.72,356.22
2016,7,28,9,0,784.0,106.0,1.2,32.0,627.0,541.06,395.05
2016,7,28,9,15,798.0,108.5,1.4,32.5,669.0,590.68,431.03
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,639.29,465.42
2016,7,28,9,45,825.0,111.5,1.8,33.5,748.5,679.76,493.7
2016,7,28,10,0,838.0,112.0,2.0,34.0,786.0,722.08,522.57
2016,7,28,10,15,846.0,113.5,2.15,34.0,817.0,759.61,547.51
2016,7,28,10,30,854.0,115.0,2.3,34.0,848.0,794.67,570.44
2016,7,28,10,45,533.5,281.0,2.45,34.5,744.0,719.15,515.01
2016,7,28,11,0,213.0,447.0,2.6,35.0,640.0,592.31,422.42
2016,7,28,11,15,543.5,283.0,2.7,35.0,786.5,757.98,542.15
2016,7,28,11,30,874.0,119.0,2.8,35.0,933.0,894.16,633.41
2016,7,28,11,45,877.5,118.5,2.95,35.5,944.0,908.26,640.69
2016,7,28,12,0,881.0,118.0,3.1,36.0,955.0,918.94,646.8
2016,7,28,12,15,881.5,118.0,3.2,36.0,958.0,923.86,650.37
2016,7,28,12,30,882.0,118.0,3.3,36.0,961.0,925.26,651.83
2016,7,28,12,45,622.0,273.5,3.45,36.0,866.5,849.62,601.94
2016,7,28,13,0,362.0,429.0,3.6,36.0,772.0,739.5,524.14
2016,7,28,13,15,342.0,435.0,3.7,36.0,756.0,722.04,513.19
2016,7,28,13,30,322.0,441.0,3.8,36.0,740.0,703.3,500.82
2016,7,28,13,45,176.0,397.5,3.9,36.0,560.0,518.53,373.48
2016,7,28,14,0,30.0,354.0,4.0,36.0,380.0,339.36,245.02
2016,7,28,14,15,19.5,279.5,4.05,36.0,296.5,253.18,183.54
2016,7,28,14,30,9.0,205.0,4.1,36.0,213.0,179.9,129.97
2016,7,28,14,45,425.0,155.5,4.15,36.0,491.5,479.94,356.9
2016,7,28,15,0,841.0,106.0,4.2,36.0,770.0,703.69,516.26
2016,7,28,15,15,830.0,104.0,4.2,35.5,732.0,660.17,485.34
2016,7,28,15,30,819.0,102.0,4.2,35.0,694.0,614.92,453.79
2016,7,28,15,45,802.0,100.5,4.25,35.0,650.5,567.22,418.71
2016,7,28,16,0,785.0,99.0,4.3,35.0,607.0,516.12,380.32
2016,7,28,16,15,766.5,96.0,4.2,34.5,560.0,462.55,339.59
2016,7,28,16,30,748.0,93.0,4.1,34.0,513.0,409.1,297.69
2016,7,28,16,45,722.0,89.5,4.05,34.0,463.5,352.85,252.13
2016,7,28,17,0,696.0,86.0,4.0,34.0,414.0,295.88,205.22
2016,7,28,17,15,663.0,81.5,3.8,33.5,363.5,240.07,159.37
2016,7,28,17,30,630.0,77.0,3.6,33.0,313.0,187.24,116.49
2016,7,28,17,45,586.5,70.0,3.45,32.5,263.5,134.21,76.46
2016,7,28,18,0,543.0,63.0,3.3,32.0,214.0,86.06,45.81
2016,7,28,18,15,475.5,55.5,3.15,31.5,167.0,43.58,30.78
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,38.42,26.23
2016,7,28,18,45,301.0,37.0,2.95,30.5,80.5,29.99,18.69
2016,7,28,19,0,194.0,26.0,2.9,30.0,41.0,20.23,7.9
2016,7,28,19,15,97.0,13.0,2.95,29.5,20.5,11.1,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,109.5,16.0,1.1,23.5,27.0,12.47,0.0
2016,7,29,6,0,219.0,32.0,1.2,24.0,54.0,24.78,14.15
2016,7,29,6,15,308.0,43.5,1.25,24.0,94.0,33.48,22.65
2016,7,29,6,30,397.0,55.0,1.3,24.0,134.0,43.53,31.69
2016,7,29,6,45,458.5,63.5,1.4,24.5,181.0,64.5,38.59
2016,7,29,7,0,520.0,72.0,1.5,25.0,228.0,109.28,63.21
2016,7,29,7,15,563.5,78.5,1.6,25.5,277.0,156.82,97.51
2016,7,29,7,30,607.0,85.0,1.7,26.0,326.0,209.16,139.31
2016,7,29,7,45,642.5,89.0,1.85,26.5,376.5,261.58,182.93
2016,7,29,8,0,678.0,93.0,2.0,27.0,427.0,317.17,229.1
2016,7,29,8,15,702.0,97.0,2.05,27.5,475.0,372.85,274.66
2016,7,29,8,30,726.0,101.0,2.1,28.0,523.0,427.67,318.35
2016,7,29,8,45,752.0,100.5,2.2,28.5,570.0,480.23,359.29
2016,7,29,9,0,778.0,100.0,2.3,29.0,617.0,533.52,399.57
2016,7,29,9,15,792.0,102.5,2.25,29.0,658.5,582.88,436.16
2016,7,29,9,30,806.0,105.0,2.2,29.0,700.0,627.98,468.81
2016,7,29,9,45,821.0,105.0,2.2,29.5,738.0,672.66,499.57
2016,7,29,10,0,836.0,105.0,2.2,30.0,776.0,715.85,528.49
2016,7,29,10,15,844.5,106.5,2.1,30.5,808.0,753.74,551.17
2016,7,29,10,30,853.0,108.0,2.0,31.0,840.0,789.2,571.74
2016,7,29,10,45,861.0,108.5,1.95,31.5,865.5,820.7,589.75
2016,7,29,11,0,869.0,109.0,1.9,32.0,891.0,849.37,605.71
2016,7,29,11,15,551.5,286.0,1.8,32.0,786.0,769.34,548.53
2016,7,29,11,30,234.0,463.0,1.7,32.0,681.0,638.03,453.74
2016,7,29,11,45,559.0,288.0,1.65,32.5,816.5,798.63,566.79
2016,7,29,12,0,884.0,113.0,1.6,33.0,952.0,919.06,642.8
2016,7,29,12,15,585.5,289.0,1.55,33.0,845.5,833.06,584.04
2016,7,29,12,30,287.0,465.0,1.5,33.0,739.0,710.35,497.79
2016,7,29,12,45,588.0,288.0,1.45,33.5,845.5,833.19,584.05
2016,7,29,13,0,889.0,111.0,1.4,34.0,952.0,918.41,637.06
2016,7,29,13,15,478.0,271.5,1.35,34.0,723.0,705.62,497.72
2016,7,29,13,30,67.0,432.0,1.3,34.0,494.0,447.28,317.15
2016,7,29,13,45,471.0,271.5,1.3,34.0,692.0,680.53,485.42
2016,7,29,14,0,875.0,111.0,1.3,34.0,890.0,846.5,594.56
2016,7,29,14,15,545.5,261.0,1.3,34.0,742.0,706.79,500.12
2016,7,29,14,30,216.0,411.0,1.3,34.0,594.0,543.34,386.5
2016,7,29,14,45,528.5,259.5,1.3,34.0,683.0,650.24,465.73
2016,7,29,15,0,841.0,108.0,1.3,34.0,772.0,707.03,507.62
2016,7,29,15,15,830.0,106.0,1.3,34.0,733.0,663.43,477.53
2016,7,29,15,30,819.0,104.0,1.3,34.0,694.0,618.1,446.46
2016,7,29,15,45,797.5,104.5,1.3,34.0,649.5,569.74,412.33
2016,7,29,16,0,776.0,105.0,1.3,34.0,605.0,518.22,375.1
2016,7,29,16,15,480.0,175.0,1.2,33.5,476.5,392.75,285.45
2016,7,29,16,30,184.0,245.0,1.1,33.0,348.0,287.82,210.68
2016,7,29,16,45,426.0,170.0,1.05,33.0,378.5,309.33,222.52
2016,7,29,17,0,668.0,95.0,1.0,33.0,409.0,296.06,204.17
2016,7,29,17,15,633.0,89.5,0.9,32.5,358.5,240.27,159.27
2016,7,29,17,30,598.0,84.0,0.8,32.0,308.0,187.78,117.55
2016,7,29,17,45,543.5,78.0,0.7,31.5,257.5,135.92,79.33
2016,7,29,18,0,489.0,72.0,0.6,31.0,207.0,90.33,50.82
2016,7,29,18,15,421.0,62.5,0.5,30.5,160.5,49.07,35.46
2016,7,29,18,30,353.0,53.0,0.4,30.0,114.0,40.55,28.11
2016,7,29,18,45,255.0,39.5,0.35,29.5,75.5,30.42,19.12
2016,7,29,19,0,157.0,26.0,0.3,29.0,37.0,20.16,7.39
2016,7,29,19,15,78.5,13.0,0.3,28.5,18.5,11.1,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,16.5,0.65,23.5,25.5,12.84,0.0
2016,7,30,6,0,192.0,33.0,0.8,24.0,51.0,25.46,14.56
2016,7,30,6,15,278.0,46.0,0.8,24.5,91.0,35.22,24.03
2016,7,30,6,30,364.0,59.0,0.8,25.0,131.0,44.81,32.62
2016,7,30,6,45,247.0,86.0,0.85,25.5,141.5,73.68,49.81
2016,7,30,7,0,130.0,113.0,0.9,26.0,152.0,101.49,71.94
2016,7,30,7,15,355.5,103.0,0.9,26.5,237.5,142.07,94.04
2016,7,30,7,30,581.0,93.0,0.9,27.0,323.0,211.25,140.93
2016,7,30,7,45,614.5,99.0,0.95,28.0,372.5,263.54,183.24
2016,7,30,8,0,648.0,105.0,1.0,29.0,422.0,318.87,227.63
2016,7,30,8,15,472.5,172.0,1.0,29.5,416.5,343.36,251.22
2016,7,30,8,30,297.0,239.0,1.0,30.0,411.0,345.04,255.0
2016,7,30,8,45,281.0,265.5,1.0,30.5,439.0,378.51,279.49
2016,7,30,9,0,265.0,292.0,1.0,31.0,467.0,409.92,301.44
2016,7,30,9,15,215.5,320.0,1.05,31.5,468.5,413.31,302.94
2016,7,30,9,30,166.0,348.0,1.1,32.0,470.0,418.04,305.01
2016,7,30,9,45,233.5,357.0,1.15,32.5,539.0,482.09,349.83
2016,7,30,10,0,301.0,366.0,1.2,33.0,608.0,559.98,402.63
2016,7,30,10,15,300.5,383.0,1.2,33.0,632.5,588.47,420.73
2016,7,30,10,30,300.0,400.0,1.2,33.0,657.0,615.84,438.25
2016,7,30,10,45,318.0,408.5,1.3,33.5,688.5,649.54,460.02
2016,7,30,11,0,336.0,417.0,1.4,34.0,720.0,682.84,481.24
2016,7,30,11,15,583.5,279.0,1.45,34.0,816.5,794.26,559.08
2016,7,30,11,30,831.0,141.0,1.5,34.0,913.0,879.65,615.19
2016,7,30,11,45,832.0,142.0,1.55,34.0,923.0,892.29,622.41
2016,7,30,12,0,833.0,143.0,1.6,34.0,933.0,901.61,628.42
2016,7,30,12,15,834.0,143.5,1.65,34.0,936.0,907.16,632.22
2016,7,30,12,30,835.0,144.0,1.7,34.0,939.0,909.39,634.08
2016,7,30,12,45,833.5,144.0,1.75,34.5,934.5,905.56,631.01
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,898.4,626.01
2016,7,30,13,15,829.5,143.0,1.8,35.0,918.0,886.16,618.72
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,870.66,609.51
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,849.79,597.45
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,825.89,583.47
2016,7,30,14,15,810.5,138.0,1.9,34.5,841.0,805.61,572.53
2016,7,30,14,30,804.0,136.0,1.9,34.0,815.0,773.1,553.54
2016,7,30,14,45,794.5,134.0,1.95,34.0,782.5,735.81,530.06
2016,7,30,15,0,785.0,132.0,2.0,34.0,750.0,696.38,504.08
2016,7,30,15,15,773.0,129.5,2.0,34.0,712.0,652.87,474.45
2016,7,30,15,30,761.0,127.0,2.0,34.0,674.0,607.89,443.12
2016,7,30,15,45,744.0,124.0,2.0,34.0,631.5,558.32,407.79
2016,7,30,16,0,727.0,121.0,2.0,34.0,589.0,508.26,371.15
2016,7,30,16,15,706.5,117.0,1.95,33.5,542.5,454.44,331.35
2016,7,30,16,30,686.0,113.0,1.9,33.0,496.0,401.63,291.0
2016,7,30,16,45,628.5,116.0,1.9,33.0,441.0,342.16,244.67
2016,7,30,17,0,571.0,119.0,1.9,33.0,386.0,287.72,201.62
2016,7,30,17,15,540.0,110.0,1.7,32.5,338.0,235.26,159.48
2016,7,30,17,30,509.0,101.0,1.5,32.0,290.0,185.83,120.11
2016,7,30,17,45,483.0,88.5,1.35,31.5,245.0,137.42,83.25
2016,7,30,18,0,457.0,76.0,1.2,31.0,200.0,91.94,53.13
2016,7,30,18,15,389.5,65.0,1.1,30.0,155.0,49.07,35.54
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,41.14,28.7
2016,7,30,18,45,228.0,39.5,0.9,28.5,72.5,30.34,19.07
2016,7,30,19,0,134.0,25.0,0.8,28.0,35.0,19.35,6.24
2016,7,30,19,15,67.0,12.5,0.8,27.5,17.5,10.67,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,74.5,16.5,0.85,22.5,23.5,12.82,0.0
2016,7,31,6,0,149.0,33.0,1.0,23.0,47.0,25.36,14.37
2016,7,31,6,15,230.5,49.0,1.0,23.5,86.0,37.26,25.82
2016,7,31,6,30,312.0,65.0,1.0,24.0,125.0,48.89,36.22
2016,7,31,6,45,156.0,79.5,1.0,25.0,109.5,66.13,45.48
2016,7,31,7,0,0.0,94.0,1.0,26.0,94.0,75.78,56.38
2016,7,31,7,15,261.0,101.0,1.05,26.5,204.0,125.12,84.69
2016,7,31,7,30,522.0,108.0,1.1,27.0,314.0,211.94,143.96
2016,7,31,7,45,391.0,152.5,1.15,27.5,319.0,243.21,174.85
2016,7,31,8,0,260.0,197.0,1.2,28.0,324.0,258.21,191.15
2016,7,31,8,15,160.0,218.5,1.2,28.5,299.5,250.6,187.6
2016,7,31,8,30,60.0,240.0,1.2,29.0,275.0,230.07,172.72
2016,7,31,8,45,378.5,190.0,1.2,29.5,438.0,370.0,276.47
2016,7,31,9,0,697.0,140.0,1.2,30.0,601.0,528.69,390.46
2016,7,31,9,15,713.5,143.5,1.1,30.5,642.5,577.61,423.25
2016,7,31,9,30,730.0,147.0,1.0,31.0,684.0,625.98,455.18
2016,7,31,9,45,769.5,134.5,0.95,31.5,726.5,672.79,485.85
2016,7,31,10,0,809.0,122.0,0.9,32.0,769.0,721.0,516.47
2016,7,31,10,15,817.5,124.0,0.85,32.0,800.5,752.76,535.63
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,787.91,556.21
2016,7,31,10,45,527.5,284.0,0.75,32.5,740.0,721.67,506.79
2016,7,31,11,0,229.0,442.0,0.7,33.0,648.0,604.38,423.09
2016,7,31,11,15,131.5,412.0,0.75,33.0,531.0,497.83,352.31
2016,7,31,11,30,34.0,382.0,0.8,33.0,414.0,373.24,266.1
2016,7,31,11,45,222.0,394.0,0.9,33.5,604.5,581.72,412.36
2016,7,31,12,0,410.0,406.0,1.0,34.0,795.0,778.29,539.84
2016,7,31,12,15,632.0,269.5,1.1,34.0,870.5,862.12,597.03
2016,7,31,12,30,854.0,133.0,1.2,34.0,946.0,919.11,634.27
2016,7,31,12,45,839.5,142.0,1.3,34.0,937.5,911.27,630.3
2016,7,31,13,0,825.0,151.0,1.4,34.0,929.0,900.09,625.01
2016,7,31,13,15,822.0,150.5,1.45,34.0,917.0,900.17,626.08
2016,7,31,13,30,819.0,150.0,1.5,34.0,905.0,884.16,617.13
2016,7,31,13,45,810.5,151.0,1.6,34.0,884.5,861.56,604.76
2016,7,31,14,0,802.0,152.0,1.7,34.0,864.0,836.03,590.44
2016,7,31,14,15,794.5,150.0,1.7,34.0,838.0,805.73,571.99
2016,7,31,14,30,787.0,148.0,1.7,34.0,812.0,772.82,551.78
2016,7,31,14,45,773.0,148.0,1.75,34.0,778.5,734.46,527.32
2016,7,31,15,0,759.0,148.0,1.8,34.0,745.0,694.31,501.0
2016,7,31,15,15,746.0,145.0,1.8,33.5,706.5,650.54,472.36
2016,7,31,15,30,733.0,142.0,1.8,33.0,668.0,606.35,442.59
2016,7,31,15,45,708.0,142.0,1.85,33.0,624.0,555.51,406.63
2016,7,31,16,0,683.0,142.0,1.9,33.0,580.0,504.96,369.89
2016,7,31,16,15,502.5,182.0,1.85,32.5,490.5,411.4,302.01
