Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,16,30,322.0,222.0,1.8,32.0,401.0,332.74,244.78
2016,7,31,16,45,445.0,173.0,1.8,32.0,394.5,320.3,232.52
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,291.86,205.66
2016,7,31,17,15,530.0,115.5,1.6,31.5,338.5,234.87,160.15
2016,7,31,17,30,492.0,107.0,1.4,31.0,289.0,185.15,120.74
2016,7,31,17,45,438.0,97.5,1.2,30.5,240.5,136.58,84.76
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,94.25,57.44
2016,7,31,18,15,316.0,74.5,0.95,29.5,147.5,55.46,40.93
2016,7,31,18,30,248.0,61.0,0.9,29.0,103.0,45.95,32.65
2016,7,31,18,45,165.0,43.0,0.85,28.5,66.5,33.23,21.32
2016,7,31,19,0,82.0,25.0,0.8,28.0,30.0,19.6,5.53
2016,7,31,19,15,41.0,12.5,0.8,27.5,15.0,10.67,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,12.45,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,24.65,13.62
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,35.5,24.36
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,46.14,34.01
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,68.43,42.37
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,114.11,69.11
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,117.04,79.97
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,90.27,68.1
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,104.94,79.53
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,119.73,90.8
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,141.96,107.65
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,165.06,124.96
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,212.16,160.08
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,258.49,193.75
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,240.4,179.15
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,214.39,158.86
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,279.3,206.27
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,340.29,249.21
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,306.93,224.17
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,262.91,191.85
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,457.79,331.55
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,651.31,459.21
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,776.45,542.62
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,891.34,614.55
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,866.36,594.13
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,824.06,562.43
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,825.65,564.57
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,824.78,564.7
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,814.37,559.09
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,801.65,552.16
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,799.01,551.88
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,793.77,549.86
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,810.17,564.4
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,819.53,574.12
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,789.1,556.07
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,756.4,536.67
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,719.6,513.26
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,680.88,488.16
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,637.08,459.55
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,592.33,429.61
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,496.0,361.52
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,410.24,300.25
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,364.36,267.49
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,320.09,234.92
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,277.57,203.04
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,236.41,171.49
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,197.21,141.4
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,160.29,113.0
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,132.01,87.57
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,94.08,57.82
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,55.4,40.95
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,45.17,32.12
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,32.1,20.43
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,18.11,3.73
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,12.38,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,23.38,12.44
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,38.83,27.09
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,53.18,39.83
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,72.79,52.0
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,99.75,70.74
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,131.0,94.1
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,165.2,120.34
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,206.16,151.41
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,255.17,188.64
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,283.82,211.0
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,313.69,233.5
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,333.59,248.07
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,350.09,259.57
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,388.44,287.16
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,427.94,315.09
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,445.62,326.22
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,461.58,336.08
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,528.18,382.54
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,609.29,437.16
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,584.39,417.55
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,566.52,403.31
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,449.5,322.21
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,302.97,218.45
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,369.52,265.86
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,424.36,302.87
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,582.11,412.61
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,738.69,515.55
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,814.77,566.66
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,877.28,609.56
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,829.31,579.99
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,782.06,551.15
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,579.02,417.44
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,370.76,271.08
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,272.94,202.12
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,171.66,127.27
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,273.59,204.99
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,367.01,273.92
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,206.59,155.18
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,51.57,35.38
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,50.7,34.91
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,49.83,34.33
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,29.41,18.12
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.09,1.74
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,21.49,11.89
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,33.91,22.08
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,29.32,18.47
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,24.75,14.81
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,20.6,11.42
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,16.46,7.98
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,12.33,4.97
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,8.21,1.34
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,4.92,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.64,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.85,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.56,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,9.86,2.73
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,14.81,7.2
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,20.6,11.58
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,26.4,16.45
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,45.94,32.63
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,65.42,48.51
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,70.48,52.36
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,75.53,56.15
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,83.07,62.03
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,90.65,67.89
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,104.12,78.26
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,117.68,88.57
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,116.56,87.44
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,115.43,86.33
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,163.51,123.57
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,212.62,160.87
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,149.39,111.87
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,86.23,62.51
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,133.84,99.51
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,182.22,136.35
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,226.92,170.13
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,272.16,203.9
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,269.93,202.03
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,267.56,200.22
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,377.99,282.51
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,478.02,354.87
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,507.4,376.19
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,549.75,406.78
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,559.49,414.13
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,567.93,420.74
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,438.89,327.62
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,326.11,244.16
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,184.4,138.37
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,58.43,40.7
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,105.74,78.13
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,153.2,115.25
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,267.72,204.54
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,379.19,288.62
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,349.03,265.84
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,318.98,243.42
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,258.86,198.14
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,209.06,160.39
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,261.28,197.83
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,282.77,207.06
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,231.07,164.73
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,183.61,126.46
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,136.49,90.3
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,95.45,62.19
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,59.25,45.2
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,46.89,34.22
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,31.86,20.45
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,16.88,0.46
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,8.96,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,12.8,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,23.13,11.87
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,33.66,22.98
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,44.03,32.55
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,67.65,41.33
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,113.79,69.0
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,95.27,63.04
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,43.86,30.86
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,60.97,44.8
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,78.0,58.42
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,105.22,80.01
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,132.77,101.49
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,161.65,123.45
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,191.46,145.75
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,213.9,162.62
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,236.76,179.7
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,286.49,216.59
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,330.7,248.63
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,326.68,244.44
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,321.89,239.89
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,397.74,294.95
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,475.83,349.84
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,385.54,284.21
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,282.04,208.28
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,367.51,270.5
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,442.27,322.84
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,570.37,414.19
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,697.2,501.16
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,531.86,386.12
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,366.16,267.59
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,252.32,185.81
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,155.11,113.61
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,111.56,80.74
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,68.59,47.75
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,167.38,123.65
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,267.11,198.1
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,306.54,227.35
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,334.95,248.55
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,344.61,256.79
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,351.69,263.08
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,303.89,227.95
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,258.62,194.51
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,240.2,181.04
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,221.23,166.81
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,187.19,141.06
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,155.18,116.72
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,133.15,99.91
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,111.85,83.48
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,114.09,76.34
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,89.05,51.3
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,45.75,33.22
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,37.52,25.9
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,26.6,15.83
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,15.52,0.0
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,8.54,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,11.52,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,20.98,9.88
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,30.66,20.31
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,39.01,28.07
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,29.67,14.36
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.75,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,53.45,38.96
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,99.87,76.99
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,86.4,65.56
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,72.23,53.7
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,74.79,55.58
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,77.34,57.44
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,104.82,79.16
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,132.61,100.75
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,155.34,118.35
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,178.55,136.21
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,254.24,194.17
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,326.94,248.4
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,365.29,276.59
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,404.59,305.32
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,351.4,264.66
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,285.36,214.46
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,282.53,212.28
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,279.55,209.82
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,404.47,302.19
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,519.63,383.84
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,740.02,544.86
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,912.99,663.32
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,809.27,587.38
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,686.25,497.27
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,554.09,405.58
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,423.61,311.89
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,434.47,320.14
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,444.38,326.96
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,493.5,363.11
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,526.23,387.17
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,560.57,412.96
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,576.84,425.79
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,603.81,447.36
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,607.29,451.46
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,557.83,415.25
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,507.68,377.98
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,444.51,330.78
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,386.67,286.73
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,304.97,225.1
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,238.55,175.61
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,198.25,143.73
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,159.64,112.98
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,122.0,83.97
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,87.76,59.35
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,57.02,42.78
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,42.46,30.1
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,28.98,17.67
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,14.69,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,7.68,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,12.38,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,22.69,10.69
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,34.3,23.18
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,46.02,33.79
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,71.45,44.51
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,115.16,71.03
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,139.69,97.61
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,138.87,104.57
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,217.51,159.03
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,324.45,237.95
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,378.92,281.72
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,435.17,325.77
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,472.0,354.21
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,494.4,370.64
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,568.78,424.32
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,645.08,477.72
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,690.53,507.5
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,734.55,535.64
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,773.46,560.31
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,810.09,582.44
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,842.71,601.11
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,862.31,611.36
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,884.75,624.77
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,904.02,636.15
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,918.25,643.83
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,929.16,649.54
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,933.84,652.18
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,935.06,652.86
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,930.49,650.75
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,922.49,646.64
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,909.27,638.77
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,892.73,628.95
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,870.25,615.99
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,844.63,601.02
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,814.44,582.56
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,789.33,567.34
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,750.21,542.8
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,708.94,515.52
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,663.72,484.52
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,617.08,451.9
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,566.27,415.87
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,514.92,378.42
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,459.58,336.83
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,405.27,294.8
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,327.15,236.22
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,260.55,186.97
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,214.06,150.47
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,169.26,115.02
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,131.22,82.56
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,88.45,50.41
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,44.95,32.2
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,36.05,24.35
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,25.1,14.15
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.99,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.43,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.82,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.05,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.28,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,4.51,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,5.75,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,68.01,49.26
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,131.82,99.91
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,167.37,127.19
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,210.32,160.3
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,307.0,232.25
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,425.55,321.22
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,327.19,249.11
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,190.13,143.23
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,255.98,193.54
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,319.83,240.97
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,338.07,253.21
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,356.07,265.27
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,320.74,238.62
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,273.42,203.14
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,282.69,209.88
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,291.91,216.42
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,219.47,162.55
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,147.55,108.37
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,266.58,197.44
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,381.86,280.1
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,427.51,312.26
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,473.05,344.21
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,459.4,334.35
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,445.37,324.55
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,485.7,353.89
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,538.27,390.96
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,492.9,359.28
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,461.43,337.49
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,430.82,316.85
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,400.61,296.22
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,467.23,346.55
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,524.85,389.0
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,469.78,350.35
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,426.03,319.69
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,480.37,361.76
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,500.37,376.4
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,407.13,306.73
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,327.86,247.48
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,282.4,212.0
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,238.71,177.16
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,197.73,144.59
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,159.67,114.43
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,121.66,85.06
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,87.85,60.52
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,58.2,43.82
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,42.27,29.83
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,27.08,15.72
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,9.39,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,18.03,6.48
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,33.66,22.47
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,48.99,36.25
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,68.73,49.39
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,93.68,68.02
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,109.25,81.82
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,121.4,92.86
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,126.95,97.37
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,131.9,101.13
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,223.35,171.47
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,328.18,250.87
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,273.99,209.47
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,200.5,152.36
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,179.17,135.57
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,157.12,118.03
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,244.46,184.24
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,329.81,246.46
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,381.77,283.56
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,435.47,321.35
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,443.94,325.78
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,451.75,330.04
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,348.78,256.38
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,234.87,173.19
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,442.86,324.88
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,629.95,450.9
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,585.93,418.26
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,525.72,376.77
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,750.85,536.11
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,908.79,638.23
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,896.21,629.51
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,892.13,628.33
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,797.7,566.95
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,686.75,491.17
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,599.18,432.69
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,504.77,367.64
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,520.46,381.6
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,540.81,397.57
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,465.95,345.64
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,405.32,303.05
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,265.43,200.22
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,139.87,104.56
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,144.32,108.83
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,148.27,112.47
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,98.6,73.64
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,49.7,34.77
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,43.03,29.57
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,36.36,24.27
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,29.71,18.84
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,23.08,13.34
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,16.87,8.76
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,10.68,3.33
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,6.15,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.64,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.85,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,10.24,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,18.68,6.41
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,28.72,18.35
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,37.56,26.49
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,65.75,36.38
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,113.19,64.74
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,162.97,102.54
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,217.9,147.88
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,196.3,144.0
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,125.62,95.85
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,147.95,113.06
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,171.12,130.58
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,233.73,178.34
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,296.83,225.5
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,472.19,359.35
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,652.45,492.01
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,695.83,520.78
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,736.84,547.51
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,564.78,422.23
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,322.09,239.14
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,334.42,248.37
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,346.67,256.53
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,433.12,319.52
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,535.78,391.89
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,553.39,402.87
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,570.39,413.89
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,501.57,365.3
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,446.82,326.19
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,452.12,329.79
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,456.93,332.78
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,334.4,245.46
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,205.78,151.14
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,478.56,355.49
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,719.92,523.94
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,434.06,322.13
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,148.12,108.2
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,465.25,352.37
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,709.66,526.89
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,618.31,459.48
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,529.94,395.32
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,451.41,338.38
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,387.97,291.46
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,379.24,285.21
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,365.88,273.67
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,332.37,244.91
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,291.99,208.8
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,235.71,162.52
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,183.58,119.98
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,132.16,80.37
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,86.58,49.77
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,44.08,31.68
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,35.24,23.74
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.6,13.12
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.68,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,10.24,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,18.67,5.72
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,29.21,18.66
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,38.46,27.25
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,67.57,37.75
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,114.79,66.35
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,164.66,104.05
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,219.84,149.07
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,274.79,195.31
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,334.69,245.02
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,339.28,254.82
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,306.72,232.65
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,422.69,320.09
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,555.61,418.21
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,527.29,395.48
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,454.48,339.76
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,511.62,380.48
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,561.46,414.7
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,625.19,459.91
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,704.54,514.6
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,795.47,578.59
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,870.41,626.87
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,892.61,639.94
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,911.51,651.39
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,924.71,658.45
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,934.37,663.36
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,848.6,605.08
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,722.41,514.93
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,421.7,309.36
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,122.63,88.17
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,153.3,111.94
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,184.0,135.02
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,329.63,243.16
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,466.7,340.5
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,456.56,333.3
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,445.67,326.39
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,603.28,443.93
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,701.99,516.11
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,595.1,439.48
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,494.45,367.03
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,467.75,348.98
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,444.42,332.04
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,403.72,301.88
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,360.92,269.16
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,306.52,226.79
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,251.77,183.66
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,206.31,147.11
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,163.19,112.41
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,121.73,80.53
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,84.39,54.24
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,51.15,37.59
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,37.59,25.63
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,24.09,12.34
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.1,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
