Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,10.24,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.61,4.9
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.9,18.34
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,39.08,27.75
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,69.5,39.85
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,115.87,68.1
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,158.54,106.2
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,188.54,135.5
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,219.22,162.97
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,239.31,180.82
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,302.14,228.53
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,370.11,279.61
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,404.2,304.83
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,434.89,326.69
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,545.46,408.87
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,654.05,487.96
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,653.4,482.2
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,610.03,447.58
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,723.81,529.66
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,818.16,592.88
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,849.1,610.03
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,877.04,625.73
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,899.63,638.63
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,918.82,649.4
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,932.64,656.16
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,942.89,660.81
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,852.71,601.61
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,721.07,509.59
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,726.6,513.84
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,730.27,515.67
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,839.61,593.59
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,903.98,635.89
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,836.69,592.35
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,749.63,532.14
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,787.26,562.47
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,792.36,568.06
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,753.96,543.87
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,713.31,518.37
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,667.86,488.7
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,620.8,457.04
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,572.83,423.04
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,520.86,385.16
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,465.62,344.01
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,410.79,301.73
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,352.68,255.33
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,294.69,207.88
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,237.27,160.71
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,183.52,116.73
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,130.11,75.86
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,83.09,44.89
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,39.99,28.04
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,31.64,20.54
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,20.25,8.98
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,11.1,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,9.39,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.16,3.21
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,27.18,16.81
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,36.08,25.06
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,66.43,35.63
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,114.26,64.64
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,165.02,103.25
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,220.99,149.02
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,279.06,197.52
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,338.39,246.46
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,344.47,257.3
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,312.02,235.37
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,428.8,322.87
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,559.82,418.85
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,610.47,455.07
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,659.96,490.03
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,615.22,453.61
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,518.14,380.12
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,682.81,500.7
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,823.45,596.29
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,754.04,544.45
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,635.23,456.74
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,794.63,571.76
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,926.11,657.14
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,821.06,584.66
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,656.08,467.38
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,656.22,468.49
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,655.06,467.57
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,823.41,586.19
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,939.3,660.4
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,925.24,650.76
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,907.68,640.28
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,885.07,626.67
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,859.33,611.09
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,828.18,593.23
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,794.21,573.37
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,754.91,548.63
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,713.59,522.21
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,672.47,493.7
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,624.55,460.01
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,572.27,422.42
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,519.79,383.72
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,464.58,342.71
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,409.88,300.67
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,350.23,253.36
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,294.27,207.76
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,236.92,160.97
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,183.56,117.65
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,130.67,77.52
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,84.72,47.29
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,42.8,30.22
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,31.63,20.35
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,20.56,8.58
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,10.24,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,9.39,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,17.11,2.14
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,27.46,16.95
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,39.43,27.85
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,70.37,39.66
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,117.09,68.81
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,166.99,106.93
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,222.47,152.34
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,277.75,198.48
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,336.46,246.75
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,392.48,292.43
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,450.83,338.43
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,505.54,380.43
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,560.25,421.08
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,610.48,458.26
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,659.75,493.87
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,705.7,525.37
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,743.79,550.17
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,781.88,574.82
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,817.5,597.59
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,624.44,460.14
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,357.72,261.55
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,389.58,285.28
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,421.72,308.04
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,706.18,516.61
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,935.32,670.53
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,939.77,671.42
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,940.73,671.98
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,933.39,667.36
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,922.67,660.71
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,829.11,596.68
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,702.68,506.21
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,687.08,497.04
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,669.8,486.0
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,744.55,542.78
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,789.64,576.95
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,750.65,551.04
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,709.59,523.01
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,663.7,490.82
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,616.5,457.11
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,472.32,351.7
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,340.13,253.53
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,391.38,292.2
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,403.93,298.39
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,346.41,252.08
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,290.96,206.66
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,234.17,160.3
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,181.58,117.63
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,129.84,78.06
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,84.29,47.63
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,41.42,29.03
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,31.58,20.23
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,19.78,7.31
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,8.54,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,8.54,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,16.4,0.58
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,25.99,15.63
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,35.35,24.38
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,68.48,36.88
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,116.92,67.21
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,167.73,106.2
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,223.85,152.29
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,279.79,199.43
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,340.43,249.64
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,396.87,295.46
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,454.63,340.68
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,509.41,382.12
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,564.16,421.98
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,611.98,455.61
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,661.19,488.98
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,706.4,518.5
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,749.73,544.59
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,788.08,568.39
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,823.88,590.36
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,854.32,607.52
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,881.71,622.65
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,904.11,636.45
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,923.13,648.24
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,936.8,657.4
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,946.9,664.48
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,951.49,667.68
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,952.44,668.78
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,948.3,667.37
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,940.52,663.78
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,624.09,455.31
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,240.64,175.29
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,598.11,442.88
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,862.1,620.61
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,614.96,450.05
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,341.11,249.49
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,517.63,382.46
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,661.63,484.9
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,609.41,448.52
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,557.58,413.01
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,377.42,282.23
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,216.32,161.44
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,304.43,228.62
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,361.94,268.44
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,338.76,246.79
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,296.72,208.74
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,236.31,159.07
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,181.38,114.06
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,127.34,72.66
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,79.69,41.33
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,35.9,24.4
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,27.64,16.94
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,17.52,4.97
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,8.11,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,15.56,0.0
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,25.18,14.87
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,34.58,23.61
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,68.8,36.6
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,117.45,67.11
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,168.18,105.77
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,224.34,151.33
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,280.23,197.8
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,340.68,247.05
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,397.52,292.08
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,455.63,336.29
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,510.39,376.69
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,564.94,415.4
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,616.2,452.3
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,662.29,484.99
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,705.84,514.59
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,746.91,540.92
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,785.05,565.52
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,820.73,588.42
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,850.88,606.51
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,877.93,622.58
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,899.84,635.6
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,918.47,646.62
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,932.31,655.3
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,942.67,661.96
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,801.51,568.49
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,608.32,433.09
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,581.22,415.18
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,553.44,395.55
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,753.26,538.45
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,896.16,632.93
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,821.49,582.72
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,726.48,517.03
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,697.52,498.84
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,667.07,478.94
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,702.31,506.65
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,712.51,516.61
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,666.0,484.22
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,618.15,450.79
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,566.98,414.61
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,515.31,377.12
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,458.77,335.59
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,403.19,293.44
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,299.87,217.44
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,220.03,160.11
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,181.44,130.17
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,144.37,101.03
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,108.64,73.76
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,76.02,50.13
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,47.84,34.11
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,32.16,20.41
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,16.66,3.3
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,8.54,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,15.55,0.0
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,25.91,15.41
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,37.85,26.42
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,71.24,39.85
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,118.54,69.94
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,168.46,108.31
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,224.17,153.81
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,279.48,200.12
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,338.46,248.8
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,394.73,294.39
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,453.29,340.18
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,508.22,381.78
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,563.42,422.1
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,614.75,459.43
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,665.15,495.13
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,707.34,523.66
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,753.07,552.24
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,791.5,576.55
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,827.37,599.01
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,857.91,617.01
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,885.36,632.95
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,908.2,646.77
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,927.66,658.5
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,941.76,666.0
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,952.29,671.36
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,956.79,673.97
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,957.64,674.45
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,954.23,672.41
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,947.09,668.17
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,933.11,659.73
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,915.57,649.18
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,893.22,635.63
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,867.58,620.0
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,836.09,600.19
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,801.71,578.47
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,648.78,473.19
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,484.41,354.33
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,582.31,429.03
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,627.52,463.4
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,575.76,425.47
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,525.23,387.98
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,468.8,345.94
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,412.78,302.72
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,353.27,255.09
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,296.04,208.1
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,235.71,158.93
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,180.94,114.28
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,126.39,72.66
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,79.16,41.66
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,36.31,24.66
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.75,16.82
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.67,0.5
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,8.11,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,14.8,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,24.82,14.42
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,36.25,25.05
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,71.53,39.53
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,119.44,70.4
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,169.84,109.23
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,226.09,155.14
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,281.5,201.47
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,340.29,249.79
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,397.36,295.64
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,456.72,341.6
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,511.59,381.95
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,566.75,420.84
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,618.24,456.48
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,668.79,490.24
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,709.55,516.54
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,753.35,542.73
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,791.79,566.85
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,827.71,589.23
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,857.84,608.35
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,884.94,625.59
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,907.46,639.48
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,926.65,651.36
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,848.95,598.85
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,725.97,511.91
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,860.77,608.03
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,955.12,669.23
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,902.96,635.83
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,821.83,579.55
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,876.76,620.9
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,910.77,644.07
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,732.52,524.77
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,534.55,384.54
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,568.39,412.11
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,609.27,442.79
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,676.69,494.1
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,713.38,523.27
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,629.27,462.54
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,545.73,402.29
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,446.77,331.1
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,361.3,268.46
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,196.49,146.54
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,41.41,27.19
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,78.62,56.76
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,115.16,85.51
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,97.99,72.55
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,81.26,59.77
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,64.58,46.52
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,48.16,33.22
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,34.34,23.01
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,20.65,10.98
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,10.3,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.82,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,18.1,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,27.21,16.28
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,36.77,25.58
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,72.57,41.45
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,119.68,71.96
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,169.51,110.78
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,225.36,156.82
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,273.12,199.58
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,309.31,231.63
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,378.87,285.56
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,456.33,344.84
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,471.85,357.09
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,463.4,350.18
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,567.95,427.31
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,669.8,500.27
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,666.37,492.71
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,635.27,466.42
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,640.82,469.01
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,653.83,475.98
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,784.29,567.24
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,888.41,632.96
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,860.4,612.42
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,797.63,566.36
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,889.32,630.12
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,953.96,668.63
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,957.87,670.19
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,958.12,670.29
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,955.13,668.55
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,948.44,664.67
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,933.9,656.06
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,915.84,645.41
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,893.38,631.4
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,867.6,615.31
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,738.46,530.98
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,588.79,426.34
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,674.88,492.8
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,719.81,527.76
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,673.86,496.36
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,626.3,463.26
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,576.57,427.63
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,522.88,388.2
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,434.58,323.04
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,355.67,264.44
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,295.91,218.62
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,237.48,173.26
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,193.8,138.01
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,151.47,103.63
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,111.09,72.31
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,74.45,46.18
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,41.57,29.06
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,26.78,15.82
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,13.97,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,6.4,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,12.38,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,26.77,15.88
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,40.31,28.67
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,63.68,44.19
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,90.41,64.6
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,119.99,88.35
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,151.07,113.4
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,233.35,171.32
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,346.33,254.92
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,403.43,300.21
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,461.82,345.0
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,517.18,386.16
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,572.58,425.79
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,620.31,458.82
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,669.54,491.73
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,618.69,451.07
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,513.41,372.88
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,517.54,375.47
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,518.97,375.19
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,606.74,436.0
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,684.18,488.07
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,659.45,469.67
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,615.89,439.8
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,656.2,467.22
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,712.03,503.35
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,715.67,506.12
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,717.69,508.41
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,748.0,530.48
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,788.95,558.74
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,788.65,559.47
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,785.6,558.88
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,692.1,496.16
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,601.03,434.27
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,603.82,437.37
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,590.44,428.9
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,581.4,424.27
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,568.52,416.76
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,449.1,332.97
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,341.6,255.49
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,380.17,285.92
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,405.78,304.83
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,381.58,286.78
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,357.58,267.81
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,261.69,196.14
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,185.96,140.1
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,153.21,114.49
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,122.33,90.02
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,92.96,66.83
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,65.95,45.96
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,43.43,30.97
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,27.15,16.16
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,13.97,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,6.83,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,12.45,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,24.34,13.78
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,36.05,25.02
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,55.77,35.34
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,53.46,38.7
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,68.39,50.97
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,83.49,63.08
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,103.27,78.62
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,123.56,94.27
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,119.68,90.6
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,115.36,86.65
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,221.29,167.61
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,341.05,254.02
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,255.98,190.27
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,166.43,122.7
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,307.29,227.73
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,461.84,335.4
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,507.84,365.31
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,555.21,396.69
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,735.96,520.92
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,889.58,616.76
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,911.88,628.49
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,930.87,640.16
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,944.54,649.73
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,954.72,657.35
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,959.41,660.87
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,960.51,662.39
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,954.63,658.51
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,945.19,652.65
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,930.82,647.3
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,913.02,639.78
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,888.77,626.83
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,861.47,611.82
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,829.42,594.19
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,794.69,574.56
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,762.15,554.96
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,719.61,528.24
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,672.45,496.26
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,623.92,462.56
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,570.69,424.88
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,517.25,385.84
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,459.97,343.11
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,403.74,299.69
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,344.99,252.53
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,288.47,205.97
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,230.06,157.97
