Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,397.07,291.94
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,336.03,243.88
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,278.2,197.08
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,218.24,149.03
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,164.01,105.53
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,110.1,64.95
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,63.97,34.09
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,26.15,15.18
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,14.79,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,8.11,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,15.14,3.06
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,37.79,20.47
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,75.98,43.09
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,127.82,80.38
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,179.17,121.17
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,237.47,168.65
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,294.52,215.45
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,355.78,264.45
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,414.11,310.13
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,474.46,355.66
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,530.66,396.63
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,587.34,436.49
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,638.52,470.85
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,690.03,504.2
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,738.23,533.94
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,785.22,561.11
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,824.64,585.37
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,861.56,607.99
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,882.07,619.03
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,908.92,634.19
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,931.08,647.65
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,949.92,659.2
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,961.98,667.44
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,970.45,673.66
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,973.41,675.27
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,972.77,674.87
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,832.42,583.99
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,641.71,453.3
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,811.21,573.31
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,932.5,651.8
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,906.42,634.93
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,877.26,617.69
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,843.48,598.15
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,807.09,576.8
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,763.56,549.94
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,718.31,521.3
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,668.94,489.03
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,620.01,456.16
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,489.4,362.83
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,374.56,278.98
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,395.76,295.03
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,392.12,289.7
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,330.91,241.33
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,273.29,194.85
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,214.24,147.54
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,161.18,105.08
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,105.93,63.32
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,63.01,34.54
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,28.44,16.73
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,18.01,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,9.82,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,15.87,2.69
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,38.97,21.8
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,76.47,45.52
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,124.19,80.52
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,173.87,120.52
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,230.57,167.3
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,289.74,215.9
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,349.96,264.23
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,407.42,309.15
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,467.21,354.17
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,524.33,395.82
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,582.67,436.88
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,634.92,473.88
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,686.64,509.61
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,734.1,541.01
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,783.93,571.69
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,823.91,594.9
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,861.48,616.2
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,892.73,633.17
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,920.97,648.06
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,931.04,652.87
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,949.25,662.97
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,960.66,669.46
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,968.53,673.95
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,971.38,675.51
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,970.68,675.08
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,880.77,617.3
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,748.63,527.47
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,484.06,350.98
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,215.96,157.51
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,119.71,86.5
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,27.47,15.75
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,214.52,160.19
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,406.39,300.87
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,357.27,264.73
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,309.88,230.54
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,235.05,175.74
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,156.9,116.95
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,132.32,98.46
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,108.23,80.04
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,147.57,111.4
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,179.81,136.71
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,153.84,116.71
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,128.81,97.26
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,104.12,77.82
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,79.26,58.01
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,57.96,40.97
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,38.31,25.05
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,23.15,12.42
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,8.23,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.27,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,8.22,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,16.48,7.55
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,28.09,17.61
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,39.73,27.62
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,53.45,39.26
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,67.32,50.84
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,71.12,53.9
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,74.91,56.86
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,93.23,71.75
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,111.74,86.62
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,116.92,90.52
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,122.12,94.44
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,115.17,88.55
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,108.28,82.76
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,108.32,82.45
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,108.38,82.16
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,106.29,80.33
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,104.2,78.54
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,131.68,100.47
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,159.6,122.57
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,145.19,111.0
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,130.78,99.46
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,150.81,115.16
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,170.98,130.84
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,180.38,138.17
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,189.76,145.5
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,169.96,129.95
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,150.27,114.48
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,143.05,109.04
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,135.84,103.59
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,127.78,97.23
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,119.81,90.95
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,111.07,84.11
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,102.38,77.29
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,117.4,89.54
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,132.5,101.87
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,89.29,67.38
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,47.31,33.37
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,45.2,31.76
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,43.09,30.13
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,54.31,39.56
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,65.57,49.05
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,56.79,41.9
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,48.02,34.69
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,39.27,27.46
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,30.55,20.11
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,22.67,13.33
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,14.81,6.52
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,8.63,1.09
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.56,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,12.88,0.0
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,39.04,18.86
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,81.34,44.15
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,135.17,84.33
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,190.42,130.93
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,252.32,184.56
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,313.28,237.45
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,376.89,291.23
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,437.21,341.43
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,498.97,391.04
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,556.67,435.91
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,614.27,479.18
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,663.16,515.7
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,714.66,552.47
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,761.51,582.84
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,806.51,611.34
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,846.21,635.68
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,883.21,657.8
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,913.5,675.42
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,940.37,690.64
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,815.61,603.23
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,628.4,465.12
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,485.04,362.24
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,303.69,227.39
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,255.05,191.47
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,207.03,155.21
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,311.18,234.09
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,404.87,303.05
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,318.38,239.39
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,221.66,167.06
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,396.69,300.88
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,539.85,405.61
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,504.82,379.75
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,470.16,354.96
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,442.51,335.43
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,414.67,315.55
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,393.8,301.51
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,371.61,286.17
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,333.87,257.97
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,296.96,230.04
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,234.38,181.95
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,184.86,143.49
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,158.49,122.8
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,132.91,102.33
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,106.96,81.29
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,82.32,61.1
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,59.19,42.2
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,37.93,24.82
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,22.22,11.06
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,7.68,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,13.66,0.0
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,40.83,20.98
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,82.06,46.52
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,135.6,86.15
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,190.35,131.55
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,252.23,183.95
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,311.83,234.86
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,375.31,287.64
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,435.8,336.7
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,498.0,385.39
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,555.47,428.94
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,612.95,471.07
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,666.54,508.85
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,719.21,544.82
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,767.14,575.63
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,813.32,604.62
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,844.33,623.48
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,880.44,645.67
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,911.9,663.75
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,940.26,679.71
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,962.48,693.04
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,981.21,704.26
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,994.36,710.62
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,1003.84,714.81
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,1006.62,716.36
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,1005.62,715.73
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,999.81,710.85
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,990.22,703.78
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,973.55,693.81
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,953.3,681.72
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,927.7,666.28
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,898.82,648.76
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,751.65,551.22
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,582.0,430.7
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,681.66,507.65
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,744.96,554.85
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,536.66,404.84
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,336.78,254.86
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,321.85,245.3
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,304.48,232.7
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,378.41,289.14
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,406.39,306.6
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,342.3,254.56
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,281.53,204.13
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,218.81,151.97
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,162.13,104.92
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,105.69,61.32
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,59.72,30.36
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,20.51,9.03
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,9.39,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,12.95,0.0
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,40.7,19.71
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,83.88,46.59
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,139.31,88.22
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,195.88,135.6
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,259.32,189.56
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,320.57,241.67
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,386.22,295.7
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,447.5,345.38
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,510.37,394.51
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,569.63,438.44
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,629.06,480.79
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,683.31,518.34
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,730.83,549.44
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,778.77,579.31
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,824.77,607.32
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,864.76,631.66
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,901.99,653.93
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,933.93,671.26
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,962.62,686.34
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,985.05,698.75
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1003.83,708.93
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,1016.87,714.2
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,1026.06,717.22
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,1029.38,717.37
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,1028.77,715.25
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,1019.01,707.23
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,1005.49,697.19
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,988.56,685.75
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,968.02,672.23
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,941.54,655.21
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,911.72,636.26
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,876.64,614.12
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,838.75,590.26
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,794.73,563.37
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,754.74,538.89
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,703.09,505.84
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,650.16,470.38
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,592.77,430.96
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,535.13,390.18
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,472.3,345.13
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,410.82,299.33
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,346.22,249.84
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,285.2,201.28
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,221.22,150.1
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,163.52,103.64
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,106.15,60.51
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,59.71,29.83
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,20.62,8.03
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,9.39,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,12.57,0.0
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,41.98,19.41
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,86.74,47.43
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,143.28,90.05
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,200.74,138.4
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,265.05,193.45
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,326.92,246.19
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,392.61,300.23
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,454.55,350.08
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,518.06,399.33
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,577.18,443.62
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,636.15,486.27
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,690.64,523.9
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,738.2,554.77
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,785.92,583.71
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,831.48,610.41
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,871.42,632.22
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,908.59,651.54
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,940.53,667.47
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,969.18,680.91
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,991.47,692.22
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,1010.13,701.25
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,1023.08,705.36
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,1032.19,707.18
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,1034.9,709.49
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,1033.68,709.67
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,1027.04,707.62
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,1016.51,703.3
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,998.73,693.86
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,977.29,682.25
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,950.38,667.27
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,920.1,650.13
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,884.04,629.19
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,845.13,606.23
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,800.72,579.37
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,754.15,550.67
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,707.63,520.64
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,653.77,483.62
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,594.78,441.97
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,535.77,398.99
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,472.8,351.92
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,411.24,304.3
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,345.16,251.95
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,283.04,201.23
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,219.12,149.18
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,161.49,102.24
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,104.01,58.86
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,57.66,28.26
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,18.95,5.66
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,7.68,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,14.01,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,40.26,20.4
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,79.56,46.06
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,133.81,86.5
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,187.51,130.61
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,248.71,181.73
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,308.06,231.03
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,372.38,282.91
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,432.13,329.75
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,493.98,376.29
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,552.63,418.85
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,610.92,459.57
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,664.44,495.55
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,717.13,529.52
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,766.32,558.69
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,814.19,585.86
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,844.96,604.14
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,881.15,625.93
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,913.09,643.51
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,942.02,659.11
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,963.96,672.38
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,982.44,683.67
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,995.36,690.28
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,1004.6,694.79
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,1007.61,696.43
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,1006.85,695.98
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,997.91,691.39
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,985.32,684.72
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,588.62,428.62
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,130.65,93.22
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,93.18,65.84
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,56.67,38.09
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,89.13,63.0
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,122.4,88.33
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,474.63,356.18
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,740.31,540.05
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,689.14,504.64
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,636.82,469.48
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,579.66,429.26
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,522.39,387.68
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,460.55,341.8
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,400.07,295.34
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,336.34,245.04
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,276.1,196.02
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,212.97,144.85
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,156.38,99.04
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,100.68,56.99
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,55.89,27.33
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,14.96,1.8
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,13.05,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,41.53,19.75
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,83.17,46.84
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,137.01,87.07
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,191.61,132.09
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,253.47,183.68
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,312.78,232.71
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,376.02,283.01
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,436.5,329.85
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,498.49,375.93
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,555.54,415.89
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,612.81,454.28
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,666.32,490.49
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,718.95,524.86
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,767.56,555.05
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,807.25,579.09
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,846.87,604.15
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,883.87,627.44
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,912.75,644.24
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,938.25,658.95
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,960.58,671.98
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,979.45,682.95
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,989.47,689.15
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,995.69,693.24
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,998.57,694.86
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,997.74,694.38
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,985.43,686.14
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,982.74,684.05
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,965.4,673.8
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,944.6,661.61
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,914.97,644.41
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,882.58,625.42
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,846.39,604.68
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,807.73,582.09
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,760.8,552.57
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,716.13,523.47
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,664.42,489.29
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,612.06,453.76
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,552.2,411.14
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,493.76,368.41
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,433.09,323.2
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,374.6,278.26
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,311.14,228.12
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,249.3,178.49
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,190.51,131.95
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,138.68,90.92
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,87.89,52.94
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,47.75,25.39
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,15.49,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,13.23,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,39.07,19.25
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,78.12,45.73
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,129.29,84.03
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,177.1,123.62
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,234.55,171.49
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,280.29,210.22
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,329.11,249.64
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,405.7,307.53
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,486.66,366.54
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,543.74,406.54
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,601.46,445.52
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,654.77,481.42
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,704.76,514.19
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,608.17,442.1
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,459.51,333.11
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,564.56,407.91
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,660.13,472.71
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,702.07,499.6
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,760.11,536.72
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,800.62,562.43
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,840.0,587.33
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,920.94,640.55
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,985.7,678.88
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,987.93,679.42
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,986.56,678.62
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,977.68,674.13
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,965.31,667.67
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,947.51,656.71
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,926.43,643.88
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,900.23,628.58
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,871.04,611.43
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,835.17,590.68
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,801.78,571.38
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,757.49,544.15
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,711.54,514.58
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,660.3,480.29
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,608.44,444.83
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,551.21,405.09
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,494.52,364.54
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,433.72,320.03
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,375.13,275.73
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,312.93,227.71
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,251.49,179.09
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,192.01,131.92
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,139.7,90.53
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,88.15,52.27
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,47.54,24.58
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,15.13,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
