Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,71.5,17.0,0.85,21.5,24.0,14.51,0.0
2016,9,10,6,30,143.0,34.0,0.9,22.0,48.0,37.27,18.82
2016,9,10,6,45,228.0,52.0,0.95,22.5,90.0,75.35,45.85
2016,9,10,7,0,313.0,70.0,1.0,23.0,132.0,124.59,83.08
2016,9,10,7,15,375.0,83.0,1.0,23.5,179.5,174.64,123.68
2016,9,10,7,30,437.0,96.0,1.0,24.0,227.0,232.27,170.93
2016,9,10,7,45,481.5,106.0,1.05,25.0,276.5,287.84,216.26
2016,9,10,8,0,526.0,116.0,1.1,26.0,326.0,348.07,264.0
2016,9,10,8,15,560.0,124.0,1.1,27.0,374.5,410.74,311.83
2016,9,10,8,30,594.0,132.0,1.1,28.0,423.0,471.52,356.48
2016,9,10,8,45,619.5,138.5,1.15,29.0,469.0,528.02,396.68
2016,9,10,9,0,645.0,145.0,1.2,30.0,515.0,585.5,436.14
2016,9,10,9,15,664.5,149.5,1.2,30.5,557.0,637.42,471.02
2016,9,10,9,30,684.0,154.0,1.2,31.0,599.0,689.01,504.66
2016,9,10,9,45,720.5,147.0,1.25,32.0,639.5,741.45,537.79
2016,9,10,10,0,757.0,140.0,1.3,33.0,680.0,789.7,566.13
2016,9,10,10,15,767.5,142.5,1.4,33.0,711.0,829.18,591.08
2016,9,10,10,30,778.0,145.0,1.5,33.0,742.0,866.36,614.54
2016,9,10,10,45,781.5,148.5,1.65,33.5,765.0,895.61,632.22
2016,9,10,11,0,785.0,152.0,1.8,34.0,788.0,921.8,647.99
2016,9,10,11,15,790.0,153.5,1.85,34.0,804.0,944.2,661.66
2016,9,10,11,30,795.0,155.0,1.9,34.0,820.0,963.34,673.41
2016,9,10,11,45,791.5,159.0,2.0,34.0,827.5,973.25,680.13
2016,9,10,12,0,788.0,163.0,2.1,34.0,835.0,979.55,684.82
2016,9,10,12,15,537.5,286.0,2.15,34.0,744.5,860.09,607.07
2016,9,10,12,30,287.0,409.0,2.2,34.0,654.0,717.01,508.73
2016,9,10,12,45,154.0,356.5,2.25,34.0,488.0,509.46,368.17
2016,9,10,13,0,21.0,304.0,2.3,34.0,322.0,287.43,208.95
2016,9,10,13,15,159.0,343.0,2.35,34.0,472.5,495.55,361.77
2016,9,10,13,30,297.0,382.0,2.4,34.0,623.0,680.68,489.86
2016,9,10,13,45,190.0,371.5,2.45,34.0,524.0,545.25,395.21
2016,9,10,14,0,83.0,361.0,2.5,34.0,425.0,415.64,303.2
2016,9,10,14,15,110.0,352.0,2.5,34.0,433.5,427.11,313.11
2016,9,10,14,30,137.0,343.0,2.5,34.0,442.0,451.42,331.3
2016,9,10,14,45,202.5,318.5,2.55,34.0,456.5,472.31,348.25
2016,9,10,15,0,268.0,294.0,2.6,34.0,471.0,500.81,370.13
2016,9,10,15,15,260.0,274.0,2.6,33.5,436.0,461.17,342.96
2016,9,10,15,30,252.0,254.0,2.6,33.0,401.0,421.6,315.61
2016,9,10,15,45,242.5,232.5,2.6,33.0,364.0,379.87,285.45
2016,9,10,16,0,233.0,211.0,2.6,33.0,327.0,329.47,248.36
2016,9,10,16,15,138.5,185.0,2.45,32.5,252.0,243.23,183.51
2016,9,10,16,30,44.0,159.0,2.3,32.0,177.0,161.1,121.03
2016,9,10,16,45,197.5,139.0,2.2,31.5,202.5,209.93,157.26
2016,9,10,17,0,351.0,119.0,2.1,31.0,228.0,231.57,169.05
2016,9,10,17,15,295.0,101.5,1.95,30.0,181.0,171.79,121.57
2016,9,10,17,30,239.0,84.0,1.8,29.0,134.0,124.15,84.01
2016,9,10,17,45,170.0,61.5,1.7,28.5,92.0,77.59,48.79
2016,9,10,18,0,101.0,39.0,1.6,28.0,50.0,40.34,21.82
2016,9,10,18,15,50.5,19.5,1.7,27.5,25.0,15.35,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,99.5,16.0,1.35,21.5,25.0,13.66,0.0
2016,9,11,6,30,199.0,32.0,1.5,22.0,50.0,39.28,18.39
2016,9,11,6,45,293.5,45.5,1.7,22.5,92.5,78.36,45.44
2016,9,11,7,0,388.0,59.0,1.9,23.0,135.0,129.66,84.26
2016,9,11,7,15,452.5,69.0,2.1,23.5,184.0,185.48,130.31
2016,9,11,7,30,517.0,79.0,2.3,24.0,233.0,246.55,181.48
2016,9,11,7,45,561.0,86.0,2.5,24.5,283.0,304.5,230.46
2016,9,11,8,0,605.0,93.0,2.7,25.0,333.0,366.85,281.91
2016,9,11,8,15,637.5,99.0,2.6,25.5,382.5,426.56,329.62
2016,9,11,8,30,670.0,105.0,2.5,26.0,432.0,488.57,377.37
2016,9,11,8,45,542.0,159.5,2.4,26.5,441.5,497.99,383.33
2016,9,11,9,0,414.0,214.0,2.3,27.0,451.0,497.75,380.82
2016,9,11,9,15,344.5,250.5,2.15,27.5,458.0,495.54,376.92
2016,9,11,9,30,275.0,287.0,2.0,28.0,465.0,497.7,375.46
2016,9,11,9,45,356.0,282.0,1.9,28.5,526.5,570.05,426.89
2016,9,11,10,0,437.0,277.0,1.8,29.0,588.0,662.24,489.69
2016,9,11,10,15,347.0,319.0,1.7,29.0,573.0,629.73,463.59
2016,9,11,10,30,257.0,361.0,1.6,29.0,558.0,604.83,443.19
2016,9,11,10,45,532.5,250.5,1.55,29.5,675.0,772.26,561.36
2016,9,11,11,0,808.0,140.0,1.5,30.0,792.0,933.1,663.63
2016,9,11,11,15,580.0,259.5,1.45,30.0,732.5,858.07,611.02
2016,9,11,11,30,352.0,379.0,1.4,30.0,673.0,744.18,531.28
2016,9,11,11,45,396.5,362.5,1.4,30.0,696.5,775.81,554.03
2016,9,11,12,0,441.0,346.0,1.4,30.0,720.0,823.77,585.34
2016,9,11,12,15,403.5,364.5,1.35,30.0,707.0,789.22,561.31
2016,9,11,12,30,366.0,383.0,1.3,30.0,694.0,770.18,547.73
2016,9,11,12,45,234.0,394.5,1.3,30.5,592.5,629.09,451.56
2016,9,11,13,0,102.0,406.0,1.3,31.0,491.0,489.36,353.71
2016,9,11,13,15,107.0,394.0,1.2,31.0,482.0,479.99,348.26
2016,9,11,13,30,112.0,382.0,1.1,31.0,473.0,488.32,353.93
2016,9,11,13,45,194.5,371.0,1.05,31.0,523.0,549.82,398.32
2016,9,11,14,0,277.0,360.0,1.0,31.0,573.0,623.22,448.97
2016,9,11,14,15,272.0,345.0,0.95,30.5,547.0,593.2,429.2
2016,9,11,14,30,267.0,330.0,0.9,30.0,521.0,562.46,409.67
2016,9,11,14,45,203.0,316.5,0.85,30.0,457.5,471.46,346.46
2016,9,11,15,0,139.0,303.0,0.8,30.0,394.0,400.18,295.93
2016,9,11,15,15,217.0,273.5,0.75,30.0,404.5,418.56,311.39
2016,9,11,15,30,295.0,244.0,0.7,30.0,415.0,440.73,328.13
2016,9,11,15,45,472.5,177.5,0.65,30.0,424.0,477.82,355.87
2016,9,11,16,0,650.0,111.0,0.6,30.0,433.0,489.26,363.58
2016,9,11,16,15,658.0,98.0,0.55,29.5,393.5,441.47,327.76
2016,9,11,16,30,666.0,85.0,0.5,29.0,354.0,391.39,289.14
2016,9,11,16,45,629.0,78.0,0.45,29.0,303.5,328.01,238.95
2016,9,11,17,0,592.0,71.0,0.4,29.0,253.0,268.06,190.08
2016,9,11,17,15,530.0,63.0,0.4,28.5,202.0,204.47,138.8
2016,9,11,17,30,468.0,55.0,0.4,28.0,151.0,148.13,93.44
2016,9,11,17,45,375.5,43.5,0.45,27.5,106.0,92.31,51.76
2016,9,11,18,0,283.0,32.0,0.5,27.0,61.0,48.44,22.13
2016,9,11,18,15,141.5,16.0,0.55,26.5,30.5,13.12,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,1.0,14.5,1.9,18.5,14.5,12.38,0.0
2016,9,12,6,30,2.0,29.0,2.0,19.0,29.0,23.95,12.2
2016,9,12,6,45,24.5,50.0,2.15,19.5,54.5,45.48,30.55
2016,9,12,7,0,47.0,71.0,2.3,20.0,80.0,69.97,50.52
2016,9,12,7,15,66.0,92.5,2.35,20.5,110.0,97.19,73.06
2016,9,12,7,30,85.0,114.0,2.4,21.0,140.0,131.52,101.45
2016,9,12,7,45,66.5,133.5,2.45,22.0,156.5,143.34,111.6
2016,9,12,8,0,48.0,153.0,2.5,23.0,173.0,157.49,122.94
2016,9,12,8,15,46.5,173.0,2.5,23.5,194.5,178.42,139.33
2016,9,12,8,30,45.0,193.0,2.5,24.0,216.0,199.27,155.28
2016,9,12,8,45,195.0,211.0,2.55,25.0,320.5,319.42,249.47
2016,9,12,9,0,345.0,229.0,2.6,26.0,425.0,457.47,353.66
2016,9,12,9,15,549.5,179.5,2.5,26.5,520.5,583.89,447.47
2016,9,12,9,30,754.0,130.0,2.4,27.0,616.0,720.82,545.21
2016,9,12,9,45,775.0,129.5,2.35,27.5,655.0,766.97,573.88
2016,9,12,10,0,796.0,129.0,2.3,28.0,694.0,815.13,603.48
2016,9,12,10,15,453.0,246.5,2.2,28.5,571.0,665.82,494.24
2016,9,12,10,30,110.0,364.0,2.1,29.0,448.0,444.08,329.26
2016,9,12,10,45,112.5,373.5,2.05,29.5,461.5,459.39,340.2
2016,9,12,11,0,115.0,383.0,2.0,30.0,475.0,492.7,362.31
2016,9,12,11,15,297.0,352.5,1.95,30.0,597.5,658.64,481.24
2016,9,12,11,30,479.0,322.0,1.9,30.0,720.0,829.27,596.54
2016,9,12,11,45,503.0,320.5,1.85,30.5,742.0,857.96,612.02
2016,9,12,12,0,527.0,319.0,1.8,31.0,764.0,884.47,627.24
2016,9,12,12,15,384.0,366.5,1.75,31.0,691.5,773.18,551.6
2016,9,12,12,30,241.0,414.0,1.7,31.0,619.0,659.3,473.39
2016,9,12,12,45,515.5,290.5,1.7,31.0,722.0,840.69,600.91
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,975.43,688.17
2016,9,12,13,15,785.0,166.0,1.7,31.0,809.0,957.29,675.85
2016,9,12,13,30,780.0,165.0,1.7,31.0,793.0,935.87,663.21
2016,9,12,13,45,768.0,165.0,1.7,31.0,768.5,905.79,645.15
2016,9,12,14,0,756.0,165.0,1.7,31.0,744.0,879.78,629.72
2016,9,12,14,15,436.5,250.5,1.7,30.5,582.0,657.26,480.58
2016,9,12,14,30,117.0,336.0,1.7,30.0,420.0,429.26,317.34
2016,9,12,14,45,115.5,318.0,1.75,30.0,397.0,390.08,291.28
2016,9,12,15,0,114.0,300.0,1.8,30.0,374.0,365.92,274.53
2016,9,12,15,15,283.5,253.0,1.8,29.5,420.0,458.25,346.05
2016,9,12,15,30,453.0,206.0,1.8,29.0,466.0,519.94,393.1
2016,9,12,15,45,247.5,200.0,1.8,29.0,340.5,352.01,268.2
2016,9,12,16,0,42.0,194.0,1.8,29.0,215.0,198.91,151.1
2016,9,12,16,15,283.0,158.0,1.65,28.5,273.0,298.18,228.76
2016,9,12,16,30,524.0,122.0,1.5,28.0,331.0,359.98,272.47
2016,9,12,16,45,473.0,112.5,1.4,28.0,280.5,297.36,221.83
2016,9,12,17,0,422.0,103.0,1.3,28.0,230.0,240.14,175.22
2016,9,12,17,15,358.5,88.5,1.15,27.0,181.5,180.91,127.69
2016,9,12,17,30,295.0,74.0,1.0,26.0,133.0,129.47,86.66
2016,9,12,17,45,212.5,55.0,0.9,25.5,91.0,79.76,49.05
2016,9,12,18,0,130.0,36.0,0.8,25.0,49.0,39.82,19.97
2016,9,12,18,15,65.0,18.0,0.85,24.5,24.5,15.36,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.0,16.5,0.85,19.5,22.5,14.08,0.0
2016,9,13,6,30,142.0,33.0,1.0,20.0,45.0,38.44,18.53
2016,9,13,6,45,240.0,49.5,1.15,20.5,88.0,77.52,47.16
2016,9,13,7,0,338.0,66.0,1.3,21.0,131.0,129.37,86.72
2016,9,13,7,15,189.0,87.5,1.3,21.5,126.0,131.48,96.47
2016,9,13,7,30,40.0,109.0,1.3,22.0,121.0,108.64,83.25
2016,9,13,7,45,313.0,106.5,1.35,23.0,227.0,229.75,176.61
2016,9,13,8,0,586.0,104.0,1.4,24.0,333.0,373.12,286.51
2016,9,13,8,15,620.5,110.5,1.35,24.5,383.0,433.63,333.41
2016,9,13,8,30,655.0,117.0,1.3,25.0,433.0,496.65,380.86
2016,9,13,8,45,687.5,119.5,1.3,26.0,481.5,556.57,423.81
2016,9,13,9,0,720.0,122.0,1.3,27.0,530.0,617.89,466.09
2016,9,13,9,15,739.0,126.0,1.3,27.5,573.0,672.27,502.87
2016,9,13,9,30,758.0,130.0,1.3,28.0,616.0,726.08,538.16
2016,9,13,9,45,780.5,129.0,1.3,28.5,655.0,773.0,567.09
2016,9,13,10,0,803.0,128.0,1.3,29.0,694.0,822.09,596.51
2016,9,13,10,15,813.0,130.0,1.3,29.5,725.5,862.05,619.48
2016,9,13,10,30,823.0,132.0,1.3,30.0,757.0,899.51,640.62
2016,9,13,10,45,835.5,131.0,1.3,30.5,782.0,933.37,659.26
2016,9,13,11,0,848.0,130.0,1.3,31.0,807.0,964.36,675.97
2016,9,13,11,15,852.5,131.0,1.3,31.0,824.0,986.69,688.68
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,992.53,691.5
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,1006.29,698.85
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,1016.44,703.99
2016,9,13,12,15,870.5,128.0,1.4,32.0,860.0,1018.91,705.29
2016,9,13,12,30,871.0,128.0,1.4,32.0,860.0,1017.63,704.55
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.0,1012.42,701.62
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,1003.31,696.5
2016,9,13,13,15,625.5,236.0,1.4,32.0,748.5,883.77,622.41
2016,9,13,13,30,369.0,354.0,1.4,32.0,649.0,723.43,514.95
2016,9,13,13,45,617.0,233.0,1.4,32.0,709.5,843.01,600.38
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,907.27,641.86
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,870.38,618.23
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,839.02,599.15
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,793.29,571.22
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,745.56,541.73
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,692.56,508.6
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,638.56,472.77
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.5,578.97,431.24
2016,9,13,16,0,744.0,90.0,1.4,31.0,452.0,519.61,388.38
2016,9,13,16,15,713.0,85.5,1.3,30.5,401.0,456.49,341.26
2016,9,13,16,30,682.0,81.0,1.2,30.0,350.0,394.66,293.46
2016,9,13,16,45,640.0,75.0,1.15,30.0,298.0,329.39,241.25
2016,9,13,17,0,598.0,69.0,1.1,30.0,246.0,268.11,190.8
2016,9,13,17,15,533.5,61.0,1.0,29.0,195.0,203.48,138.35
2016,9,13,17,30,469.0,53.0,0.9,28.0,144.0,146.43,92.2
2016,9,13,17,45,369.5,41.0,0.85,27.0,99.0,89.25,49.54
2016,9,13,18,0,270.0,29.0,0.8,26.0,54.0,44.94,18.87
2016,9,13,18,15,135.0,14.5,0.85,25.5,27.0,12.38,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,110.0,14.5,0.95,20.0,23.5,12.38,0.0
2016,9,14,6,30,220.0,29.0,1.1,21.0,47.0,40.33,17.03
2016,9,14,6,45,325.0,41.5,1.25,22.0,91.0,83.95,48.34
2016,9,14,7,0,430.0,54.0,1.4,23.0,135.0,139.74,90.69
2016,9,14,7,15,496.5,62.5,1.4,23.5,185.0,195.32,136.85
2016,9,14,7,30,563.0,71.0,1.4,24.0,235.0,258.8,189.96
2016,9,14,7,45,608.5,77.5,1.45,25.0,286.5,319.85,240.62
2016,9,14,8,0,654.0,84.0,1.5,26.0,338.0,385.38,293.17
2016,9,14,8,15,685.5,89.0,1.35,26.5,388.0,446.48,340.61
2016,9,14,8,30,717.0,94.0,1.2,27.0,438.0,509.63,387.4
2016,9,14,8,45,740.5,97.5,1.1,27.5,485.0,566.9,428.18
2016,9,14,9,0,764.0,101.0,1.0,28.0,532.0,625.43,468.04
2016,9,14,9,15,781.0,104.0,0.9,28.5,574.5,678.89,502.66
2016,9,14,9,30,798.0,107.0,0.8,29.0,617.0,731.43,534.55
2016,9,14,9,45,825.5,102.5,0.7,30.0,657.0,783.0,562.72
2016,9,14,10,0,853.0,98.0,0.6,31.0,697.0,825.92,584.3
2016,9,14,10,15,861.5,99.5,0.6,31.0,728.0,864.8,606.92
2016,9,14,10,30,870.0,101.0,0.6,31.0,759.0,900.98,627.69
2016,9,14,10,45,877.5,101.5,0.6,31.5,783.0,932.24,644.06
2016,9,14,11,0,885.0,102.0,0.6,32.0,807.0,960.35,658.45
2016,9,14,11,15,888.5,103.0,0.65,32.0,823.0,981.79,671.25
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,999.63,682.09
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,1012.13,689.58
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,1020.86,694.98
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,1022.8,696.93
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,1020.86,696.8
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.5,1012.14,693.7
2016,9,14,13,0,892.0,104.0,1.2,33.0,839.0,999.65,688.41
2016,9,14,13,15,888.0,103.0,1.2,33.0,822.5,981.33,678.0
2016,9,14,13,30,884.0,102.0,1.2,33.0,806.0,959.43,665.54
2016,9,14,13,45,877.5,101.0,1.3,33.0,782.5,931.74,651.08
2016,9,14,14,0,871.0,100.0,1.4,33.0,759.0,900.85,634.43
2016,9,14,14,15,862.0,98.5,1.4,33.0,728.0,864.22,612.69
2016,9,14,14,30,853.0,97.0,1.4,33.0,697.0,824.9,589.11
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.5,779.81,561.55
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,738.95,536.46
2016,9,14,15,15,520.5,171.0,1.4,32.5,496.0,558.61,412.6
2016,9,14,15,30,213.0,249.0,1.4,32.0,370.0,382.0,285.0
2016,9,14,15,45,481.5,165.5,1.45,32.0,406.0,472.89,354.75
2016,9,14,16,0,750.0,82.0,1.5,32.0,442.0,514.86,385.0
2016,9,14,16,15,720.0,78.0,1.45,31.5,392.0,452.06,337.55
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,391.04,290.38
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,325.08,238.14
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,263.52,187.75
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,199.28,135.29
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,142.69,89.29
2016,9,14,17,45,362.5,38.0,1.15,27.0,93.5,85.62,46.87
2016,9,14,18,0,256.0,27.0,1.1,26.0,49.0,42.03,16.3
2016,9,14,18,15,128.0,13.5,1.25,25.5,24.5,11.52,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,115.5,13.5,2.05,19.5,23.0,11.52,0.0
2016,9,15,6,30,231.0,27.0,2.3,20.0,46.0,41.28,16.76
2016,9,15,6,45,335.0,39.0,2.55,20.5,89.5,84.15,48.29
2016,9,15,7,0,439.0,51.0,2.8,21.0,133.0,140.19,91.67
2016,9,15,7,15,312.0,80.0,2.85,21.5,147.5,162.62,118.15
2016,9,15,7,30,185.0,109.0,2.9,22.0,162.0,165.76,126.69
2016,9,15,7,45,92.5,115.0,3.0,23.0,141.5,142.9,110.66
2016,9,15,8,0,0.0,121.0,3.1,24.0,121.0,102.69,78.6
2016,9,15,8,15,21.0,154.5,3.0,25.0,164.5,143.08,110.6
2016,9,15,8,30,42.0,188.0,2.9,26.0,208.0,194.27,150.46
2016,9,15,8,45,55.0,213.5,2.85,27.0,243.0,229.21,176.76
2016,9,15,9,0,68.0,239.0,2.8,28.0,278.0,265.68,203.73
2016,9,15,9,15,262.0,236.0,2.7,28.5,400.5,428.34,328.31
2016,9,15,9,30,456.0,233.0,2.6,29.0,523.0,599.46,452.9
2016,9,15,9,45,358.5,277.0,2.55,29.5,513.5,573.12,429.8
2016,9,15,10,0,261.0,321.0,2.5,30.0,504.0,552.24,411.19
2016,9,15,10,15,548.0,219.5,2.4,30.0,625.5,725.87,537.81
2016,9,15,10,30,835.0,118.0,2.3,30.0,747.0,899.43,652.92
2016,9,15,10,45,838.0,122.0,2.25,30.5,769.5,930.01,668.42
2016,9,15,11,0,841.0,126.0,2.2,31.0,792.0,957.29,682.95
2016,9,15,11,15,845.0,126.5,2.1,31.0,808.0,966.02,686.55
2016,9,15,11,30,849.0,127.0,2.0,31.0,824.0,983.1,695.63
2016,9,15,11,45,847.5,130.0,1.95,31.5,831.5,993.75,699.76
2016,9,15,12,0,846.0,133.0,1.9,32.0,839.0,1000.72,701.75
2016,9,15,12,15,846.0,133.0,1.85,32.0,839.0,1002.47,702.07
2016,9,15,12,30,846.0,133.0,1.8,32.0,839.0,1000.56,700.31
2016,9,15,12,45,831.5,139.5,1.75,32.5,827.5,1000.97,698.73
2016,9,15,13,0,817.0,146.0,1.7,33.0,816.0,984.22,686.72
2016,9,15,13,15,812.0,145.0,1.65,33.0,800.0,965.46,675.18
2016,9,15,13,30,807.0,144.0,1.6,33.0,784.0,943.34,661.67
2016,9,15,13,45,796.0,144.0,1.6,33.0,759.5,913.46,644.0
2016,9,15,14,0,785.0,144.0,1.6,33.0,735.0,880.78,624.59
2016,9,15,14,15,774.0,141.5,1.6,32.5,704.0,842.98,603.03
2016,9,15,14,30,763.0,139.0,1.6,32.0,673.0,802.87,579.71
2016,9,15,14,45,744.5,138.0,1.65,32.0,635.5,760.42,553.81
2016,9,15,15,0,726.0,137.0,1.7,32.0,598.0,712.29,522.91
2016,9,15,15,15,706.5,132.5,1.7,31.5,555.5,658.88,487.93
2016,9,15,15,30,687.0,128.0,1.7,31.0,513.0,605.02,451.59
2016,9,15,15,45,412.0,166.5,1.75,31.0,391.5,431.99,326.0
2016,9,15,16,0,137.0,205.0,1.8,31.0,270.0,272.83,206.54
2016,9,15,16,15,126.5,183.0,1.7,30.5,238.0,237.6,180.6
2016,9,15,16,30,116.0,161.0,1.6,30.0,206.0,203.54,154.54
2016,9,15,16,45,101.5,138.0,1.55,29.5,173.0,168.25,127.04
2016,9,15,17,0,87.0,115.0,1.5,29.0,140.0,134.82,100.52
2016,9,15,17,15,69.0,91.5,1.35,28.0,109.0,98.31,71.41
2016,9,15,17,30,51.0,68.0,1.2,27.0,78.0,69.01,47.89
2016,9,15,17,45,25.5,46.5,1.1,26.5,51.5,43.2,27.44
2016,9,15,18,0,0.0,25.0,1.0,26.0,25.0,20.6,7.7
2016,9,15,18,15,0.0,12.5,1.05,25.5,12.5,10.67,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,19.0,17.0,12.43,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,34.0,30.8,13.41
2016,9,16,6,45,152.5,50.5,2.1,19.5,74.5,67.6,42.75
2016,9,16,7,0,234.0,72.0,2.3,20.0,115.0,114.91,79.68
2016,9,16,7,15,141.5,89.5,2.3,20.5,118.0,119.63,89.04
2016,9,16,7,30,49.0,107.0,2.3,21.0,121.0,110.84,85.39
2016,9,16,7,45,26.5,118.0,2.3,21.5,125.5,115.14,89.48
2016,9,16,8,0,4.0,129.0,2.3,22.0,130.0,111.83,86.68
2016,9,16,8,15,104.5,164.5,2.2,22.5,214.0,209.38,165.05
2016,9,16,8,30,205.0,200.0,2.1,23.0,298.0,307.05,241.67
2016,9,16,8,45,409.0,177.5,2.05,24.0,397.5,443.52,346.29
2016,9,16,9,0,613.0,155.0,2.0,25.0,497.0,586.43,451.34
2016,9,16,9,15,634.0,160.5,1.9,25.5,538.5,639.2,486.98
2016,9,16,9,30,655.0,166.0,1.8,26.0,580.0,691.84,521.93
2016,9,16,9,45,684.0,163.0,1.75,26.5,618.5,741.81,554.62
2016,9,16,10,0,713.0,160.0,1.7,27.0,657.0,791.31,585.65
2016,9,16,10,15,724.0,163.0,1.6,27.0,687.0,830.65,609.28
2016,9,16,10,30,735.0,166.0,1.5,27.0,717.0,867.83,631.14
2016,9,16,10,45,748.0,165.5,1.45,27.5,741.5,900.71,649.23
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,923.62,660.76
2016,9,16,11,15,424.0,277.0,1.3,28.5,613.0,728.15,526.45
2016,9,16,11,30,87.0,389.0,1.2,29.0,460.0,460.97,335.72
2016,9,16,11,45,70.5,380.5,1.2,29.5,439.0,436.5,319.2
2016,9,16,12,0,54.0,372.0,1.2,30.0,418.0,411.48,300.58
2016,9,16,12,15,41.0,349.0,1.2,30.0,384.0,374.5,274.26
2016,9,16,12,30,28.0,326.0,1.2,30.0,350.0,337.56,247.77
2016,9,16,12,45,114.5,364.5,1.2,30.0,458.5,483.63,353.78
2016,9,16,13,0,201.0,403.0,1.2,30.0,567.0,607.88,439.67
2016,9,16,13,15,274.5,378.5,1.2,30.0,598.0,668.96,481.54
2016,9,16,13,30,348.0,354.0,1.2,30.0,629.0,706.71,508.28
2016,9,16,13,45,332.5,346.0,1.25,30.0,602.0,674.43,487.22
2016,9,16,14,0,317.0,338.0,1.3,30.0,575.0,641.48,466.13
2016,9,16,14,15,313.0,323.5,1.3,30.0,549.0,611.39,446.7
2016,9,16,14,30,309.0,309.0,1.3,30.0,523.0,580.4,426.4
2016,9,16,14,45,450.5,245.5,1.35,30.0,539.0,629.13,464.05
2016,9,16,15,0,592.0,182.0,1.4,30.0,555.0,656.99,486.24
2016,9,16,15,15,646.5,149.5,1.45,29.5,530.5,634.18,472.87
2016,9,16,15,30,701.0,117.0,1.5,29.0,506.0,603.2,453.46
2016,9,16,15,45,673.5,113.0,1.55,29.0,459.5,544.27,411.29
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,486.33,368.65
2016,9,16,16,15,611.5,102.5,1.55,28.5,364.0,423.76,321.52
2016,9,16,16,30,577.0,96.0,1.5,28.0,315.0,363.75,274.73
2016,9,16,16,45,527.0,88.5,1.5,28.0,265.0,299.79,223.28
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,240.98,174.78
2016,9,16,17,15,407.5,69.5,1.3,27.0,167.0,176.28,122.3
2016,9,16,17,30,338.0,58.0,1.1,26.0,119.0,123.66,79.92
2016,9,16,17,45,243.0,42.5,0.95,25.5,78.5,72.98,41.79
2016,9,16,18,0,148.0,27.0,0.8,25.0,38.0,33.81,10.91
2016,9,16,18,15,74.0,13.5,0.85,24.5,19.0,11.52,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,12.29,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,37.39,14.61
2016,9,17,6,45,265.5,42.0,1.55,19.5,81.5,78.16,46.35
2016,9,17,7,0,373.0,56.0,1.7,20.0,123.0,132.2,88.15
2016,9,17,7,15,443.5,65.5,1.65,20.5,171.5,189.1,135.77
2016,9,17,7,30,514.0,75.0,1.6,21.0,220.0,252.14,188.92
2016,9,17,7,45,257.0,93.5,1.55,22.0,166.0,192.87,148.94
2016,9,17,8,0,0.0,112.0,1.5,23.0,112.0,94.85,72.35
2016,9,17,8,15,0.0,116.0,1.45,23.5,116.0,98.03,74.71
2016,9,17,8,30,0.0,120.0,1.4,24.0,120.0,101.29,76.92
2016,9,17,8,45,2.0,145.5,1.4,25.0,147.0,125.05,95.28
2016,9,17,9,0,4.0,171.0,1.4,26.0,174.0,149.28,113.6
2016,9,17,9,15,9.0,193.5,1.4,26.5,199.5,173.32,131.76
2016,9,17,9,30,14.0,216.0,1.4,27.0,225.0,197.98,150.16
2016,9,17,9,45,22.5,245.0,1.4,27.5,261.0,232.13,175.58
2016,9,17,10,0,31.0,274.0,1.4,28.0,297.0,282.2,212.37
2016,9,17,10,15,32.5,285.5,1.4,28.0,310.0,296.26,222.22
2016,9,17,10,30,34.0,297.0,1.4,28.0,323.0,310.39,232.25
2016,9,17,10,45,157.5,333.5,1.4,28.5,457.5,482.29,358.6
2016,9,17,11,0,281.0,370.0,1.4,29.0,592.0,661.7,482.0
2016,9,17,11,15,244.0,385.0,1.4,29.0,580.5,628.63,456.99
2016,9,17,11,30,207.0,400.0,1.4,29.0,569.0,612.08,444.64
2016,9,17,11,45,163.5,403.0,1.4,29.5,537.5,574.37,416.9
2016,9,17,12,0,120.0,406.0,1.4,30.0,506.0,535.09,388.11
2016,9,17,12,15,153.0,408.0,1.4,30.0,535.0,570.76,413.73
2016,9,17,12,30,186.0,410.0,1.4,30.0,564.0,605.59,438.0
2016,9,17,12,45,227.5,399.5,1.45,30.5,586.0,634.31,457.86
2016,9,17,13,0,269.0,389.0,1.5,31.0,608.0,680.89,489.15
2016,9,17,13,15,144.5,336.0,1.55,31.0,453.5,479.76,350.52
2016,9,17,13,30,20.0,283.0,1.6,31.0,299.0,267.92,197.2
2016,9,17,13,45,437.0,194.0,1.65,31.0,519.5,632.02,468.54
2016,9,17,14,0,854.0,105.0,1.7,31.0,740.0,893.14,641.98
2016,9,17,14,15,845.0,103.5,1.75,31.0,709.5,856.74,617.38
2016,9,17,14,30,836.0,102.0,1.8,31.0,679.0,817.74,593.92
2016,9,17,14,45,531.5,192.5,1.9,31.0,552.5,640.84,474.27
2016,9,17,15,0,227.0,283.0,2.0,31.0,426.0,450.42,336.51
2016,9,17,15,15,502.5,187.0,2.0,30.5,472.5,563.56,424.37
2016,9,17,15,30,778.0,91.0,2.0,30.0,519.0,625.05,471.59
2016,9,17,15,45,756.5,87.0,2.05,30.0,472.0,566.42,428.64
2016,9,17,16,0,735.0,83.0,2.1,30.0,425.0,507.98,385.26
2016,9,17,16,15,703.0,78.5,2.0,29.5,375.0,444.3,336.78
2016,9,17,16,30,671.0,74.0,1.9,29.0,325.0,382.95,288.36
2016,9,17,16,45,626.5,68.0,1.85,29.0,274.0,317.38,234.89
2016,9,17,17,0,582.0,62.0,1.8,29.0,223.0,256.17,183.6
2016,9,17,17,15,512.0,54.0,1.55,28.0,173.0,191.23,130.15
2016,9,17,17,30,442.0,46.0,1.3,27.0,123.0,134.66,84.03
2016,9,17,17,45,328.0,34.5,1.05,26.0,80.5,78.08,41.96
2016,9,17,18,0,214.0,23.0,0.8,25.0,38.0,35.2,7.94
2016,9,17,18,15,107.0,11.5,0.8,24.5,19.0,9.82,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,73.5,12.5,0.6,19.5,18.0,11.18,0.0
2016,9,18,6,30,147.0,25.0,0.7,20.0,36.0,34.51,12.05
2016,9,18,6,45,233.5,40.5,0.8,20.5,74.5,73.46,43.63
2016,9,18,7,0,320.0,56.0,0.9,21.0,113.0,122.87,82.26
2016,9,18,7,15,382.0,67.5,0.8,21.5,158.0,173.05,124.01
2016,9,18,7,30,444.0,79.0,0.7,22.0,203.0,230.79,172.09
2016,9,18,7,45,438.0,99.0,0.6,23.0,242.5,277.62,211.39
2016,9,18,8,0,432.0,119.0,0.5,24.0,282.0,323.16,247.65
2016,9,18,8,15,411.0,144.0,0.55,24.5,316.5,364.55,280.02
2016,9,18,8,30,390.0,169.0,0.6,25.0,351.0,402.77,308.61
2016,9,18,8,45,334.0,201.5,0.7,26.0,369.5,412.64,314.81
2016,9,18,9,0,278.0,234.0,0.8,27.0,388.0,426.64,323.25
2016,9,18,9,15,296.5,251.0,0.9,27.5,427.0,472.19,355.62
2016,9,18,9,30,315.0,268.0,1.0,28.0,466.0,518.66,387.77
2016,9,18,9,45,362.0,274.5,1.15,28.5,514.5,577.87,429.17
2016,9,18,10,0,409.0,281.0,1.3,29.0,563.0,639.56,471.43
2016,9,18,10,15,333.5,315.0,1.4,29.0,552.0,624.46,458.84
2016,9,18,10,30,258.0,349.0,1.5,29.0,541.0,603.3,442.5
2016,9,18,10,45,227.5,366.0,1.65,29.5,539.0,582.83,427.49
2016,9,18,11,0,197.0,383.0,1.8,30.0,537.0,577.55,422.53
2016,9,18,11,15,126.5,373.0,1.85,30.0,473.0,502.5,368.63
2016,9,18,11,30,56.0,363.0,1.9,30.0,409.0,404.45,297.72
2016,9,18,11,45,41.5,341.5,1.95,30.5,375.5,368.04,271.16
2016,9,18,12,0,27.0,320.0,2.0,31.0,342.0,331.45,244.0
2016,9,18,12,15,105.0,364.5,2.05,31.0,451.0,477.16,350.51
2016,9,18,12,30,183.0,409.0,2.1,31.0,560.0,602.59,438.53
2016,9,18,12,45,111.0,375.0,2.15,31.0,466.5,492.95,360.54
2016,9,18,13,0,39.0,341.0,2.2,31.0,373.0,364.46,268.16
2016,9,18,13,15,19.5,187.5,2.2,31.0,203.5,190.62,141.02
2016,9,18,13,30,0.0,34.0,2.2,31.0,34.0,28.28,16.48
2016,9,18,13,45,0.0,26.0,2.2,31.0,26.0,21.6,11.33
2016,9,18,14,0,0.0,18.0,2.2,31.0,18.0,14.94,6.12
2016,9,18,14,15,0.0,16.5,2.2,30.5,16.5,13.68,5.17
2016,9,18,14,30,0.0,15.0,2.2,30.0,15.0,12.43,4.21
2016,9,18,14,45,87.5,150.5,2.2,30.0,204.5,216.22,165.35
2016,9,18,15,0,175.0,286.0,2.2,30.0,394.0,415.04,313.95
2016,9,18,15,15,87.5,147.5,2.1,29.5,201.5,204.58,155.98
2016,9,18,15,30,0.0,9.0,2.0,29.0,9.0,7.43,0.31
2016,9,18,15,45,91.5,102.5,1.9,29.0,144.5,153.32,117.87
2016,9,18,16,0,183.0,196.0,1.8,29.0,280.0,290.91,223.68
2016,9,18,16,15,178.0,172.5,1.6,28.5,246.0,254.29,195.06
2016,9,18,16,30,173.0,149.0,1.4,28.0,212.0,218.12,166.8
2016,9,18,16,45,161.0,126.5,1.2,27.5,178.0,180.81,136.99
2016,9,18,17,0,149.0,104.0,1.0,27.0,144.0,144.96,107.72
2016,9,18,17,15,124.5,82.5,0.9,26.5,111.0,108.48,77.92
2016,9,18,17,30,100.0,61.0,0.8,26.0,78.0,75.24,50.8
2016,9,18,17,45,57.0,41.5,0.75,26.0,50.0,44.94,27.04
2016,9,18,18,0,14.0,22.0,0.7,26.0,22.0,19.29,1.47
2016,9,18,18,15,7.0,11.0,0.7,25.5,11.0,9.39,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,32.0,12.0,0.8,22.0,14.0,10.55,0.0
2016,9,19,6,30,64.0,24.0,1.0,22.0,28.0,26.77,8.43
2016,9,19,6,45,117.0,42.5,1.25,22.0,59.5,57.4,35.35
2016,9,19,7,0,170.0,61.0,1.5,22.0,91.0,94.36,64.91
2016,9,19,7,15,200.5,81.0,1.4,22.0,128.0,133.69,98.11
2016,9,19,7,30,231.0,101.0,1.3,22.0,165.0,176.94,134.62
2016,9,19,7,45,116.0,112.5,1.25,22.5,144.5,152.02,117.73
2016,9,19,8,0,1.0,124.0,1.2,23.0,124.0,106.43,81.78
2016,9,19,8,15,0.5,104.0,1.1,23.5,104.0,87.76,66.37
2016,9,19,8,30,0.0,84.0,1.0,24.0,84.0,69.81,51.52
2016,9,19,8,45,57.0,164.0,0.95,24.5,195.5,183.8,142.83
2016,9,19,9,0,114.0,244.0,0.9,25.0,307.0,316.07,243.54
2016,9,19,9,15,57.0,199.0,0.85,25.0,230.5,223.25,171.27
2016,9,19,9,30,0.0,154.0,0.8,25.0,154.0,130.99,98.57
2016,9,19,9,45,5.0,186.0,0.8,25.0,189.5,163.82,124.24
2016,9,19,10,0,10.0,218.0,0.8,25.0,225.0,197.46,149.82
2016,9,19,10,15,5.0,156.5,0.8,25.0,160.0,137.42,103.18
2016,9,19,10,30,0.0,95.0,0.8,25.0,95.0,79.25,57.57
2016,9,19,10,45,4.5,156.0,0.8,25.0,159.5,136.8,102.74
2016,9,19,11,0,9.0,217.0,0.8,25.0,224.0,196.33,148.19
2016,9,19,11,15,104.0,307.5,0.85,25.0,391.0,412.46,310.52
2016,9,19,11,30,199.0,398.0,0.9,25.0,558.0,604.39,444.77
2016,9,19,11,45,202.0,401.5,0.95,25.5,566.0,613.56,448.49
2016,9,19,12,0,205.0,405.0,1.0,26.0,574.0,621.77,453.44
2016,9,19,12,15,187.5,406.0,1.0,26.0,560.5,605.58,441.88
2016,9,19,12,30,170.0,407.0,1.0,26.0,547.0,588.44,429.9
2016,9,19,12,45,211.0,398.0,1.05,26.0,569.0,618.36,452.21
2016,9,19,13,0,252.0,389.0,1.1,26.0,591.0,666.35,485.83
2016,9,19,13,15,548.0,249.5,1.2,26.0,678.0,822.34,598.62
2016,9,19,13,30,844.0,110.0,1.3,26.0,765.0,934.45,673.02
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.5,905.49,654.05
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,883.43,641.09
2016,9,19,14,15,815.5,108.0,1.6,26.5,685.5,846.08,620.37
2016,9,19,14,30,806.0,106.0,1.7,26.0,655.0,806.23,597.64
2016,9,19,14,45,450.5,192.0,1.85,26.0,496.0,577.02,437.82
2016,9,19,15,0,95.0,278.0,2.0,26.0,337.0,333.66,254.81
2016,9,19,15,15,417.0,187.5,2.05,26.0,416.5,504.49,389.41
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,606.13,466.5
2016,9,19,15,45,705.0,96.0,2.2,26.0,448.5,546.18,421.41
2016,9,19,16,0,671.0,95.0,2.3,26.0,401.0,486.31,376.11
2016,9,19,16,15,636.0,89.5,2.25,25.5,351.5,423.2,327.24
2016,9,19,16,30,601.0,84.0,2.2,25.0,302.0,362.68,278.72
2016,9,19,16,45,543.0,78.0,2.15,25.0,251.5,295.9,223.67
2016,9,19,17,0,485.0,72.0,2.1,25.0,201.0,235.18,172.53
2016,9,19,17,15,411.0,61.5,1.9,24.5,154.0,172.71,120.56
2016,9,19,17,30,337.0,51.0,1.7,24.0,107.0,117.23,75.19
2016,9,19,17,45,230.0,36.0,1.55,23.5,68.0,65.8,36.23
2016,9,19,18,0,123.0,21.0,1.4,23.0,29.0,26.65,0.0
2016,9,19,18,15,61.5,10.5,1.5,22.5,14.5,8.96,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
