Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,8.11,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,15.7,3.02
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,33.95,21.46
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,55.43,39.7
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,79.13,59.64
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,104.42,80.81
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,129.47,101.59
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,155.45,122.77
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,204.25,162.13
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,267.17,212.19
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,285.55,225.74
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,290.38,228.48
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,221.27,172.79
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,140.85,107.55
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,159.94,122.32
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,179.4,137.11
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,565.51,440.85
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,894.3,673.15
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,684.88,519.68
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,387.04,291.99
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,400.6,302.75
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,414.04,312.46
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,278.47,210.45
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,138.44,102.65
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,205.34,154.41
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,274.2,206.66
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,467.51,353.16
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,620.99,465.45
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,552.82,414.89
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,466.9,351.86
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,708.93,536.38
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,876.01,656.0
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,514.08,397.34
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,117.56,87.34
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,87.77,64.56
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,58.98,41.89
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,58.53,41.67
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,58.09,41.45
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,86.73,64.68
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,117.03,89.22
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,102.09,77.61
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,87.25,65.94
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,72.07,53.65
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,56.98,41.26
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,42.89,29.56
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,28.94,17.83
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,18.15,8.39
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,7.4,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,3.84,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,11.54,0.07
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,25.3,14.69
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,39.31,26.88
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,56.56,41.63
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,73.94,56.33
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,91.98,71.17
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,110.44,86.11
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,215.52,172.12
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,331.67,265.91
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,303.55,242.21
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,264.69,209.41
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,210.83,165.43
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,146.26,112.56
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,130.03,99.19
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,114.05,86.05
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,86.96,64.32
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,60.79,43.3
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,210.04,162.17
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,366.55,282.82
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,275.52,212.13
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,174.76,133.24
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,176.25,134.47
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,177.71,135.6
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,105.14,78.43
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,35.81,23.11
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,193.37,148.58
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,360.03,276.95
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,443.9,342.27
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,544.35,418.67
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,318.59,247.41
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,86.99,64.14
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,255.45,199.66
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,436.52,339.54
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,421.18,328.22
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,404.37,316.27
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,244.91,192.01
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,104.73,79.38
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,163.61,127.74
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,214.05,168.36
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,186.42,146.5
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,159.21,124.68
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,131.07,101.47
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,104.02,78.85
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,76.48,55.94
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,50.96,34.73
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,30.0,16.79
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,10.72,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,5.55,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.13,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.1,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,9.86,2.25
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,15.64,7.3
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,22.25,13.01
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,28.88,18.67
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,35.95,24.56
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,43.02,30.36
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,49.69,35.73
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,56.38,41.04
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,63.08,46.28
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,69.79,51.49
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,87.4,65.43
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,105.33,79.45
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,132.26,100.49
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,159.71,121.66
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,158.83,120.45
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,157.97,119.35
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,163.07,122.93
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,168.21,126.53
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,150.1,112.37
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,132.1,98.31
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,122.27,90.43
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,112.47,82.59
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,112.47,82.6
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,112.47,82.6
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,129.91,96.22
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,147.46,109.87
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,150.52,112.29
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,153.59,114.75
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,148.97,111.28
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,144.41,107.88
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,151.15,113.33
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,157.91,118.81
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,234.07,178.73
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,299.36,229.33
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,243.85,187.14
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,181.42,139.1
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,363.06,284.32
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,471.93,366.88
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,408.55,316.53
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,348.14,267.8
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,279.83,212.02
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,215.89,158.93
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,155.07,108.57
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,103.98,67.09
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,55.16,29.34
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,16.54,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,10.65,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,38.05,4.36
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,84.16,47.89
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,143.78,95.17
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,201.19,144.42
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,267.05,200.98
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,182.95,141.69
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,48.02,34.14
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,72.67,54.26
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,98.15,74.59
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,116.76,89.06
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,135.53,103.47
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,184.43,141.65
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,248.76,190.83
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,292.48,223.38
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,337.74,256.58
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,276.33,209.49
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,201.26,151.73
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,396.82,300.15
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,568.9,422.97
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,613.45,452.65
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,678.58,496.36
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,871.73,631.9
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,1017.92,723.11
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,1019.03,722.21
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,1016.29,720.6
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,879.39,632.83
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,695.91,505.0
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,690.94,503.66
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,683.98,499.65
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,819.98,597.06
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,896.56,646.4
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,858.54,621.6
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,817.89,596.04
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,773.07,567.92
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,726.21,538.07
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,673.3,504.62
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,624.07,471.12
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,564.43,427.94
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,504.94,383.47
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,440.78,334.04
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,378.74,284.52
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,312.35,230.39
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,250.37,178.25
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,183.38,122.92
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,125.56,75.65
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,67.89,31.26
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,22.52,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,10.91,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,40.67,1.73
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,89.17,50.26
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,151.04,99.66
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,210.69,151.04
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,278.72,209.43
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,342.23,263.05
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,410.29,317.98
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,473.37,367.04
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,538.23,415.13
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,597.76,456.29
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,657.45,495.51
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,706.14,525.9
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,758.64,557.12
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,806.2,582.87
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,851.84,606.46
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,890.53,627.38
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,926.37,646.13
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,955.97,659.37
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,982.14,670.32
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,1003.2,681.73
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,1020.56,691.09
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,1030.53,694.9
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,1036.58,696.66
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,1037.11,696.84
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,1033.7,694.97
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,1019.98,687.08
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,1002.59,677.27
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,982.89,666.5
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,959.67,653.73
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,929.41,636.82
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,896.15,618.1
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,857.67,595.2
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,816.71,570.68
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,776.39,546.4
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,726.51,515.79
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,671.57,481.5
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,615.97,444.73
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,553.73,402.02
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,493.94,359.68
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,428.72,313.41
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,366.24,267.05
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,296.75,214.04
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,233.79,164.18
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,168.29,112.31
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,112.77,68.52
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,56.7,25.36
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,16.2,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,9.89,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,29.34,0.0
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,72.24,43.09
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,125.15,85.61
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,179.07,131.02
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,242.04,184.32
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,167.12,130.18
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,44.69,31.56
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,52.61,38.01
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,60.55,44.31
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,60.99,44.31
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,61.43,44.33
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,98.46,73.68
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,136.94,103.48
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,119.16,89.02
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,101.81,75.12
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,96.55,70.86
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,91.34,66.65
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,124.48,92.07
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,158.36,117.34
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,193.05,143.13
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,228.39,168.95
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,200.22,147.39
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,172.39,126.44
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,220.12,162.13
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,268.85,197.58
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,324.33,237.08
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,361.3,262.86
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,437.96,317.94
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,531.57,382.41
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,422.54,306.48
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,335.79,245.48
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,332.53,244.28
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,328.65,241.98
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,240.01,177.68
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,146.89,108.32
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,393.17,298.01
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,566.43,421.71
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,505.58,377.96
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,441.92,333.0
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,378.61,286.58
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,319.1,241.05
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,256.69,191.85
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,200.23,145.94
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,141.1,98.26
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,91.56,58.82
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,44.07,19.31
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,10.27,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,7.77,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,18.55,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,57.48,35.51
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,102.02,72.05
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,150.98,112.99
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,208.18,161.36
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,261.49,206.44
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,328.36,261.37
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,181.48,145.22
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,15.67,7.41
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,17.75,9.11
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,19.84,10.76
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,34.79,22.95
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,49.8,35.03
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,74.48,54.76
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,100.07,74.95
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,124.43,94.15
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,149.23,113.53
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,201.92,154.4
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,256.16,195.65
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,341.96,260.38
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,412.08,311.91
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,451.62,340.5
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,491.27,368.91
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,440.17,330.86
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,389.02,292.73
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,413.4,311.44
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,437.27,329.45
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,525.92,396.1
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,590.58,444.37
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,618.66,465.41
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,624.1,470.88
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,481.77,366.62
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,348.86,266.41
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,257.17,197.05
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,160.45,121.86
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,124.24,94.02
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,89.01,66.37
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,154.54,119.76
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,212.47,165.93
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,181.21,141.15
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,151.39,117.34
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,120.67,92.43
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,91.66,68.6
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,63.82,45.7
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,36.64,23.44
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,19.48,6.07
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.41,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.43,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.82,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,4.51,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,8.21,1.12
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,12.74,5.03
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,17.29,8.94
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,22.26,13.15
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,27.23,17.32
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,148.35,117.94
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,277.67,221.27
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,235.62,186.25
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,186.18,145.43
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,242.17,189.49
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,289.61,225.76
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,219.13,169.92
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,139.43,106.39
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,118.23,89.63
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,97.46,73.02
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,173.29,132.77
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,252.59,193.15
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,314.37,238.91
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,359.7,271.68
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,301.54,227.7
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,227.95,172.05
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,227.49,171.97
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,226.99,171.63
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,609.23,458.04
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,912.67,661.16
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,737.63,538.6
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,539.43,399.6
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,500.47,373.0
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,462.08,345.31
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,493.29,370.59
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,535.55,402.54
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,496.31,374.55
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,457.25,347.02
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,438.02,334.05
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,415.38,318.02
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,335.73,258.19
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,254.3,196.21
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,215.02,166.25
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,178.55,137.69
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,134.32,102.28
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,99.92,74.33
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,67.76,48.3
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,36.85,23.27
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,17.6,3.46
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,6.83,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,21.31,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,66.29,39.85
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,118.48,82.85
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,172.23,128.17
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,235.15,181.06
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,199.53,156.9
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,132.56,103.86
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,187.0,147.88
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,257.16,202.83
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,311.7,244.0
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,370.25,287.2
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,308.92,238.99
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,211.89,162.64
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,289.0,221.8
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,356.17,271.36
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,455.03,344.81
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,540.94,407.2
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,517.13,387.54
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,490.54,366.55
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,395.14,296.89
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,318.55,239.48
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,237.46,178.63
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,178.26,133.31
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,222.08,166.91
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,266.79,200.6
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,222.0,166.74
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,178.15,133.43
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,595.23,453.77
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,932.92,683.83
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,899.22,659.38
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,863.04,636.65
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,707.05,530.07
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,549.68,415.93
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,319.99,246.55
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,103.89,77.2
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,54.33,38.3
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,6.6,0.0
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,170.27,133.9
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,316.5,247.38
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,268.32,208.86
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,223.44,173.06
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,168.62,128.59
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,126.09,93.63
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,86.27,61.11
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,51.28,32.67
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,23.01,3.13
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,6.83,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,27.36,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,73.4,41.93
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,129.46,88.05
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,185.5,135.65
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,254.61,194.3
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,213.44,167.45
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,140.39,110.09
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,164.57,129.83
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,189.49,149.74
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,291.07,231.21
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,405.49,320.3
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,560.81,440.42
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,729.92,564.89
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,773.57,592.25
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,815.05,618.52
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,616.73,472.5
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,346.9,264.91
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,272.37,208.12
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,185.58,140.49
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,104.52,77.4
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,28.27,16.96
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,227.11,174.12
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,442.62,335.46
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,461.88,349.15
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,480.76,363.4
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,474.47,358.29
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,467.8,353.08
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,556.08,419.69
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,639.38,480.93
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,754.26,567.32
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,846.2,634.34
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,563.72,431.32
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,261.68,199.99
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,357.21,276.69
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,428.29,332.25
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,332.83,259.16
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,233.51,181.97
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,180.91,140.72
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,124.62,95.84
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,238.87,188.22
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,310.36,241.3
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,243.47,185.51
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,184.69,136.38
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,121.39,84.65
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,74.01,46.3
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,30.79,0.64
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
