Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,67.53,19.44
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,162.2,112.23
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.5,229.73,174.71
2016,10,10,7,30,655.0,45.0,2.5,9.0,186.0,307.5,245.15
2016,10,10,7,45,707.5,50.0,2.65,10.0,238.5,377.04,307.65
2016,10,10,8,0,760.0,55.0,2.8,11.0,291.0,451.47,371.86
2016,10,10,8,15,795.0,59.0,2.9,11.5,342.5,519.55,429.26
2016,10,10,8,30,830.0,63.0,3.0,12.0,394.0,589.64,486.1
2016,10,10,8,45,854.5,65.5,3.2,12.5,442.0,647.6,532.14
2016,10,10,9,0,879.0,68.0,3.4,13.0,490.0,709.99,578.97
2016,10,10,9,15,896.5,70.0,3.35,13.5,533.0,766.24,617.83
2016,10,10,9,30,914.0,72.0,3.3,14.0,576.0,821.2,654.88
2016,10,10,9,45,928.0,73.0,3.3,14.5,613.5,870.43,687.3
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,917.45,717.66
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,957.61,742.4
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,994.67,764.72
2016,10,10,10,45,964.5,77.5,3.15,16.5,733.0,1024.36,781.77
2016,10,10,11,0,970.0,78.0,3.1,17.0,755.0,1050.41,796.31
2016,10,10,11,15,973.5,78.5,3.05,17.0,769.5,1070.69,808.48
2016,10,10,11,30,977.0,79.0,3.0,17.0,784.0,1087.0,818.13
2016,10,10,11,45,977.5,79.5,3.0,17.5,790.0,1096.2,822.16
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,1101.23,823.67
2016,10,10,12,15,977.5,80.0,2.95,18.0,793.0,1100.47,822.6
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,1095.52,819.02
2016,10,10,12,45,974.0,79.5,2.85,18.0,779.0,1083.29,810.85
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,1067.02,800.24
2016,10,10,13,15,965.5,78.5,2.75,18.0,749.0,1044.34,785.54
2016,10,10,13,30,960.0,78.0,2.7,18.0,730.0,1017.92,768.5
2016,10,10,13,45,952.5,76.5,2.7,18.5,703.0,984.84,746.11
2016,10,10,14,0,945.0,75.0,2.7,19.0,676.0,948.45,721.53
2016,10,10,14,15,934.0,74.0,2.65,18.5,642.0,906.52,695.33
2016,10,10,14,30,923.0,73.0,2.6,18.0,608.0,861.94,667.03
2016,10,10,14,45,908.5,71.0,2.55,18.0,567.5,811.01,632.63
2016,10,10,15,0,894.0,69.0,2.5,18.0,527.0,758.27,596.52
2016,10,10,15,15,873.5,66.5,2.35,17.5,481.0,699.23,555.68
2016,10,10,15,30,853.0,64.0,2.2,17.0,435.0,639.58,512.06
2016,10,10,15,45,824.0,60.5,2.1,17.0,385.5,577.66,463.63
2016,10,10,16,0,795.0,57.0,2.0,17.0,336.0,511.79,410.68
2016,10,10,16,15,752.0,53.0,1.75,16.0,283.5,439.89,352.05
2016,10,10,16,30,709.0,49.0,1.5,15.0,231.0,371.36,293.78
2016,10,10,16,45,641.5,43.0,1.3,14.5,179.5,295.42,227.54
2016,10,10,17,0,574.0,37.0,1.1,14.0,128.0,226.67,165.9
2016,10,10,17,15,450.5,28.0,1.1,13.0,82.5,149.15,98.03
2016,10,10,17,30,327.0,19.0,1.1,12.0,37.0,83.02,3.16
2016,10,10,17,45,163.5,9.5,1.1,11.5,18.5,27.41,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,230.5,15.0,1.95,6.5,40.5,65.82,13.83
2016,10,11,7,0,461.0,30.0,2.2,7.0,81.0,158.31,109.61
2016,10,11,7,15,551.0,37.0,2.15,7.5,130.5,225.22,171.86
2016,10,11,7,30,641.0,44.0,2.1,8.0,180.0,302.51,241.82
2016,10,11,7,45,697.0,49.0,2.1,9.0,232.0,372.75,304.63
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,448.29,369.29
2016,10,11,8,15,788.0,57.5,2.15,10.5,335.0,515.36,425.51
2016,10,11,8,30,823.0,61.0,2.2,11.0,386.0,584.44,481.1
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.5,642.25,525.2
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,704.62,569.69
2016,10,11,9,15,889.5,68.0,2.25,13.5,523.5,759.77,606.88
2016,10,11,9,30,906.0,70.0,2.2,14.0,566.0,813.56,642.21
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.0,862.16,673.48
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,908.51,702.66
2016,10,11,10,15,940.5,74.0,2.15,15.0,669.5,947.66,727.3
2016,10,11,10,30,949.0,75.0,2.1,15.0,699.0,983.76,749.65
2016,10,11,10,45,953.5,76.5,2.05,15.5,721.0,1013.36,766.05
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,1039.32,779.96
2016,10,11,11,15,961.0,79.0,1.95,16.0,757.0,1059.42,791.46
2016,10,11,11,30,964.0,80.0,1.9,16.0,771.0,1075.6,800.5
2016,10,11,11,45,964.0,81.0,1.85,16.5,776.5,1084.71,803.6
2016,10,11,12,0,964.0,82.0,1.8,17.0,782.0,1089.71,804.24
2016,10,11,12,15,963.0,81.5,1.75,17.0,779.5,1087.77,802.14
2016,10,11,12,30,962.0,81.0,1.7,17.0,777.0,1081.71,797.66
2016,10,11,12,45,959.0,81.0,1.7,17.5,766.0,1070.16,789.19
2016,10,11,13,0,956.0,81.0,1.7,18.0,755.0,1054.62,778.41
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.5,1031.56,764.4
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,1004.81,748.12
2016,10,11,13,45,784.5,127.5,1.7,18.0,643.0,897.64,678.2
2016,10,11,14,0,624.0,176.0,1.7,18.0,570.0,788.02,605.23
2016,10,11,14,15,552.0,189.0,1.7,18.0,524.0,709.29,550.46
2016,10,11,14,30,480.0,202.0,1.7,18.0,478.0,641.34,501.52
2016,10,11,14,45,508.5,178.0,1.75,18.0,452.5,616.93,486.12
2016,10,11,15,0,537.0,154.0,1.8,18.0,427.0,588.31,466.76
2016,10,11,15,15,685.5,109.5,1.75,17.5,425.5,624.92,497.02
2016,10,11,15,30,834.0,65.0,1.7,17.0,424.0,633.26,504.96
2016,10,11,15,45,803.5,62.0,1.7,17.0,374.5,567.06,453.7
2016,10,11,16,0,773.0,59.0,1.7,17.0,325.0,502.03,402.08
2016,10,11,16,15,729.0,54.5,1.5,16.0,274.0,430.29,343.84
2016,10,11,16,30,685.0,50.0,1.3,15.0,223.0,362.08,286.07
2016,10,11,16,45,613.5,43.5,1.15,14.5,172.0,285.57,219.68
2016,10,11,17,0,542.0,37.0,1.0,14.0,121.0,216.78,158.36
2016,10,11,17,15,415.0,27.5,1.0,13.0,77.0,139.99,90.9
2016,10,11,17,30,288.0,18.0,1.0,12.0,33.0,75.68,0.0
2016,10,11,17,45,144.0,9.0,1.05,11.5,16.5,24.74,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,15.5,1.85,6.5,38.0,62.6,6.81
2016,10,12,7,0,418.0,31.0,2.1,7.0,76.0,151.56,105.03
2016,10,12,7,15,512.5,39.5,2.1,7.5,125.0,218.47,167.11
2016,10,12,7,30,607.0,48.0,2.1,8.0,174.0,296.73,237.6
2016,10,12,7,45,664.0,54.0,2.1,9.0,226.0,364.89,298.56
2016,10,12,8,0,721.0,60.0,2.1,10.0,278.0,440.31,363.08
2016,10,12,8,15,758.0,64.0,2.0,11.0,328.5,507.47,418.05
2016,10,12,8,30,795.0,68.0,1.9,12.0,379.0,576.86,472.08
2016,10,12,8,45,821.0,71.0,1.85,13.0,426.5,639.67,518.81
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,702.77,563.04
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,752.5,595.21
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,806.99,629.87
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,855.88,660.13
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,902.71,688.32
2016,10,12,10,15,921.0,83.0,1.45,16.0,662.5,941.6,711.94
2016,10,12,10,30,930.0,84.0,1.4,16.0,692.0,977.54,733.38
2016,10,12,10,45,936.0,85.5,1.35,16.5,714.0,1008.02,749.64
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,1035.01,763.52
2016,10,12,11,15,945.5,87.5,1.25,17.0,750.0,1054.67,774.09
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,1070.48,782.34
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,1079.22,784.79
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,1083.92,784.91
2016,10,12,12,15,949.5,88.0,1.0,18.0,772.0,1082.01,781.47
2016,10,12,12,30,948.0,88.0,0.9,18.0,769.0,1076.04,775.7
2016,10,12,12,45,944.0,87.5,0.8,18.5,757.5,1062.95,764.25
2016,10,12,13,0,940.0,87.0,0.7,19.0,746.0,1045.97,750.67
2016,10,12,13,15,934.0,86.5,0.55,19.0,726.5,1023.24,733.94
2016,10,12,13,30,928.0,86.0,0.4,19.0,707.0,996.92,715.25
2016,10,12,13,45,919.5,84.5,0.3,19.5,680.0,963.65,692.38
2016,10,12,14,0,911.0,83.0,0.2,20.0,653.0,927.26,667.93
2016,10,12,14,15,899.0,81.5,0.2,19.5,619.0,884.93,644.17
2016,10,12,14,30,887.0,80.0,0.2,19.0,585.0,840.15,618.5
2016,10,12,14,45,870.5,78.0,0.2,19.0,545.0,789.06,587.05
2016,10,12,15,0,854.0,76.0,0.2,19.0,505.0,742.95,558.44
2016,10,12,15,15,831.5,73.0,0.25,19.0,460.0,683.02,520.36
2016,10,12,15,30,809.0,70.0,0.3,19.0,415.0,622.78,479.16
2016,10,12,15,45,778.5,66.0,0.4,19.0,366.0,556.63,432.25
2016,10,12,16,0,748.0,62.0,0.5,19.0,317.0,491.73,383.92
2016,10,12,16,15,701.5,57.0,0.5,18.5,265.5,419.57,327.55
2016,10,12,16,30,655.0,52.0,0.5,18.0,214.0,351.26,271.61
2016,10,12,16,45,581.5,45.0,0.55,17.5,164.0,276.97,209.28
2016,10,12,17,0,508.0,38.0,0.6,17.0,114.0,209.34,150.62
2016,10,12,17,15,375.5,27.5,0.65,16.5,71.0,132.62,83.8
2016,10,12,17,30,243.0,17.0,0.7,16.0,28.0,66.16,0.0
2016,10,12,17,45,121.5,8.5,0.8,15.5,14.0,7.26,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.5,35.0,59.2,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,143.42,97.64
2016,10,13,7,15,478.0,38.5,1.2,10.5,116.5,207.58,156.61
2016,10,13,7,30,570.0,47.0,1.3,11.0,163.0,282.85,223.36
2016,10,13,7,45,623.5,53.0,1.4,12.0,212.5,348.83,281.51
2016,10,13,8,0,677.0,59.0,1.5,13.0,262.0,418.55,340.59
2016,10,13,8,15,713.5,63.0,1.5,13.5,310.5,482.91,393.5
2016,10,13,8,30,750.0,67.0,1.5,14.0,359.0,549.55,446.01
2016,10,13,8,45,772.0,71.5,1.55,15.0,403.5,609.09,490.44
2016,10,13,9,0,794.0,76.0,1.6,16.0,448.0,668.67,532.83
2016,10,13,9,15,811.5,78.5,1.7,16.5,488.5,722.2,569.51
2016,10,13,9,30,829.0,81.0,1.8,17.0,529.0,774.66,604.81
2016,10,13,9,45,839.5,84.0,1.9,18.0,563.0,820.48,633.69
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,855.29,654.53
2016,10,13,10,15,858.5,88.5,2.0,19.5,625.0,892.25,677.0
2016,10,13,10,30,867.0,90.0,2.0,20.0,653.0,926.46,697.32
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.5,952.75,712.78
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,975.61,726.03
2016,10,13,11,15,873.0,97.0,2.05,21.0,705.0,994.1,736.72
2016,10,13,11,30,876.0,98.0,2.0,21.0,718.0,1009.03,745.17
2016,10,13,11,45,874.5,99.0,2.0,21.5,722.5,1015.74,747.61
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,1018.7,747.87
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.5,1017.27,745.63
2016,10,13,12,30,871.0,100.0,1.8,22.0,722.0,1012.12,741.16
2016,10,13,12,45,869.0,98.5,1.75,22.5,711.5,1000.52,732.0
2016,10,13,13,0,867.0,97.0,1.7,23.0,701.0,985.3,720.74
2016,10,13,13,15,861.0,96.0,1.6,23.0,682.5,963.21,705.94
2016,10,13,13,30,855.0,95.0,1.5,23.0,664.0,937.82,689.16
2016,10,13,13,45,844.0,94.5,1.45,23.5,637.5,905.22,667.15
2016,10,13,14,0,833.0,94.0,1.4,24.0,611.0,879.46,649.77
2016,10,13,14,15,820.5,92.0,1.3,24.0,578.5,837.99,622.53
2016,10,13,14,30,808.0,90.0,1.2,24.0,546.0,794.35,593.85
2016,10,13,14,45,787.5,88.0,1.1,24.0,507.0,742.47,559.34
2016,10,13,15,0,767.0,86.0,1.0,24.0,468.0,689.61,523.8
2016,10,13,15,15,743.5,82.5,0.9,24.0,425.0,632.31,484.12
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,575.0,442.32
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,511.88,395.4
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,448.79,347.02
2016,10,13,16,15,595.5,65.5,0.65,23.5,240.0,379.14,292.67
2016,10,13,16,30,546.0,59.0,0.6,23.0,192.0,314.02,239.75
2016,10,13,16,45,464.5,50.5,0.6,22.5,145.0,239.98,178.81
2016,10,13,17,0,383.0,42.0,0.6,22.0,98.0,175.22,124.19
2016,10,13,17,15,261.0,29.0,0.55,21.5,60.0,106.44,64.95
2016,10,13,17,30,139.0,16.0,0.5,21.0,22.0,38.45,0.0
2016,10,13,17,45,69.5,8.0,0.45,21.0,11.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,19.0,2.45,11.0,30.0,45.84,0.0
2016,10,14,7,0,217.0,38.0,2.6,11.0,60.0,107.87,73.94
2016,10,14,7,15,308.5,52.5,2.65,11.5,103.5,166.65,126.93
2016,10,14,7,30,400.0,67.0,2.7,12.0,147.0,236.97,188.72
2016,10,14,7,45,465.0,76.5,2.75,12.5,195.0,300.99,245.28
2016,10,14,8,0,530.0,86.0,2.8,13.0,243.0,376.59,309.91
2016,10,14,8,15,573.0,93.5,2.75,13.5,290.5,441.0,363.55
2016,10,14,8,30,616.0,101.0,2.7,14.0,338.0,508.69,417.94
2016,10,14,8,45,647.5,106.5,2.7,14.5,382.5,569.56,465.29
2016,10,14,9,0,679.0,112.0,2.7,15.0,427.0,631.67,512.1
2016,10,14,9,15,611.5,138.0,2.55,15.5,441.0,641.54,516.15
2016,10,14,9,30,544.0,164.0,2.4,16.0,455.0,636.4,508.97
2016,10,14,9,45,442.5,207.0,2.25,16.5,454.0,621.02,492.81
2016,10,14,10,0,341.0,250.0,2.1,17.0,453.0,579.4,457.43
2016,10,14,10,15,434.0,233.0,1.95,17.0,504.5,675.21,528.42
2016,10,14,10,30,527.0,216.0,1.8,17.0,556.0,758.02,587.11
2016,10,14,10,45,446.5,254.0,1.7,17.5,548.5,736.13,565.96
2016,10,14,11,0,366.0,292.0,1.6,18.0,541.0,689.99,529.22
2016,10,14,11,15,319.5,309.5,1.5,18.0,530.5,670.05,512.99
2016,10,14,11,30,273.0,327.0,1.4,18.0,520.0,647.36,494.57
2016,10,14,11,45,274.0,328.5,1.35,18.5,523.0,652.57,496.98
2016,10,14,12,0,275.0,330.0,1.3,19.0,526.0,656.47,498.24
2016,10,14,12,15,181.0,330.5,1.2,19.0,459.5,538.86,411.79
2016,10,14,12,30,87.0,331.0,1.1,19.0,393.0,421.33,323.86
2016,10,14,12,45,84.5,325.0,1.0,19.0,384.5,411.43,317.09
2016,10,14,13,0,82.0,319.0,0.9,19.0,376.0,401.38,309.45
2016,10,14,13,15,118.0,316.0,0.8,19.0,395.5,452.78,348.15
2016,10,14,13,30,154.0,313.0,0.7,19.0,415.0,481.26,369.24
2016,10,14,13,45,245.5,287.5,0.65,19.5,442.5,533.26,408.59
2016,10,14,14,0,337.0,262.0,0.6,20.0,470.0,598.3,455.49
2016,10,14,14,15,529.0,194.0,0.6,19.5,500.0,695.6,528.44
2016,10,14,14,30,721.0,126.0,0.6,19.0,530.0,767.6,580.54
2016,10,14,14,45,694.0,124.0,0.6,19.0,490.5,713.32,543.73
2016,10,14,15,0,667.0,122.0,0.6,19.0,451.0,658.8,506.9
2016,10,14,15,15,638.5,116.5,0.65,19.0,408.0,599.64,465.98
2016,10,14,15,30,610.0,111.0,0.7,19.0,365.0,541.22,424.16
2016,10,14,15,45,562.5,106.0,0.8,19.0,318.0,473.0,373.68
2016,10,14,16,0,515.0,101.0,0.9,19.0,271.0,403.99,320.64
2016,10,14,16,15,459.5,91.0,0.85,18.5,224.0,335.59,265.95
2016,10,14,16,30,404.0,81.0,0.8,18.0,177.0,272.85,213.97
2016,10,14,16,45,329.0,66.5,0.75,17.5,132.5,204.31,156.38
2016,10,14,17,0,254.0,52.0,0.7,17.0,88.0,144.84,105.57
2016,10,14,17,15,127.0,34.5,0.75,16.0,52.5,74.15,45.21
2016,10,14,17,30,0.0,17.0,0.8,15.0,17.0,14.51,0.0
2016,10,14,17,45,0.0,8.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,88.0,18.5,1.05,10.5,27.0,41.37,0.0
2016,10,15,7,0,176.0,37.0,1.2,11.0,54.0,97.02,65.94
2016,10,15,7,15,263.0,53.0,1.2,11.5,96.0,153.5,116.7
2016,10,15,7,30,350.0,69.0,1.2,12.0,138.0,220.99,175.33
2016,10,15,7,45,377.5,80.0,1.25,12.5,173.5,267.11,216.63
2016,10,15,8,0,405.0,91.0,1.3,13.0,209.0,316.02,258.91
2016,10,15,8,15,437.5,104.0,1.3,13.5,252.5,372.4,305.52
2016,10,15,8,30,470.0,117.0,1.3,14.0,296.0,431.51,352.61
2016,10,15,8,45,485.0,131.0,1.3,14.5,336.0,482.48,391.66
2016,10,15,9,0,500.0,145.0,1.3,15.0,376.0,533.72,429.65
2016,10,15,9,15,588.5,138.5,1.2,15.5,434.0,625.49,496.85
2016,10,15,9,30,677.0,132.0,1.1,16.0,492.0,716.96,560.48
2016,10,15,9,45,691.0,137.5,1.05,16.5,526.0,763.28,588.99
2016,10,15,10,0,705.0,143.0,1.0,17.0,560.0,808.11,616.29
2016,10,15,10,15,718.0,146.0,0.95,17.5,588.5,847.52,639.32
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,884.82,660.55
2016,10,15,10,45,741.0,150.5,0.9,18.5,638.5,915.2,677.8
2016,10,15,11,0,751.0,152.0,0.9,19.0,660.0,942.86,693.25
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.0,963.13,705.26
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,980.21,715.41
2016,10,15,11,45,765.5,155.0,0.9,19.5,694.0,990.21,719.85
2016,10,15,12,0,769.0,155.0,0.9,20.0,700.0,996.78,722.35
2016,10,15,12,15,768.0,154.5,0.9,20.0,697.5,994.69,720.96
2016,10,15,12,30,767.0,154.0,0.9,20.0,695.0,989.13,717.67
2016,10,15,12,45,800.0,135.0,0.95,20.5,691.5,985.56,715.48
2016,10,15,13,0,833.0,116.0,1.0,21.0,688.0,985.8,715.8
2016,10,15,13,15,827.0,114.5,1.0,21.0,669.5,963.18,702.08
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,937.31,686.64
2016,10,15,13,45,624.0,175.0,1.05,21.0,574.5,807.84,603.59
2016,10,15,14,0,427.0,237.0,1.1,21.0,498.0,669.64,507.77
2016,10,15,14,15,372.5,234.5,1.1,21.0,453.5,586.72,450.74
2016,10,15,14,30,318.0,232.0,1.1,21.0,409.0,524.51,406.19
2016,10,15,14,45,523.5,166.5,1.15,21.0,433.0,617.24,478.95
2016,10,15,15,0,729.0,101.0,1.2,21.0,457.0,681.58,528.0
2016,10,15,15,15,702.0,96.5,1.15,20.5,413.5,622.08,485.29
2016,10,15,15,30,675.0,92.0,1.1,20.0,370.0,563.07,442.64
2016,10,15,15,45,629.5,88.5,1.1,20.0,322.5,494.94,391.12
2016,10,15,16,0,584.0,85.0,1.1,20.0,275.0,429.84,340.19
2016,10,15,16,15,529.0,77.0,1.0,19.5,227.0,359.02,283.33
2016,10,15,16,30,474.0,69.0,0.9,19.0,179.0,293.35,228.71
2016,10,15,16,45,387.5,58.0,0.8,18.5,133.0,216.83,164.59
2016,10,15,17,0,301.0,47.0,0.7,18.0,87.0,154.15,110.99
2016,10,15,17,15,150.5,31.5,0.75,17.5,51.5,80.87,47.12
2016,10,15,17,30,0.0,16.0,0.8,17.0,16.0,13.66,0.0
2016,10,15,17,45,0.0,8.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,119.5,17.0,0.4,12.5,28.5,46.01,0.0
2016,10,16,7,0,239.0,34.0,0.4,13.0,57.0,110.85,73.33
2016,10,16,7,15,336.0,46.5,0.5,13.5,100.0,170.72,127.57
2016,10,16,7,30,433.0,59.0,0.6,14.0,143.0,245.66,191.87
2016,10,16,7,45,501.5,67.0,0.75,14.5,191.5,313.14,249.96
2016,10,16,8,0,570.0,75.0,0.9,15.0,240.0,387.61,312.17
2016,10,16,8,15,613.0,81.0,1.05,15.5,287.0,452.31,364.98
2016,10,16,8,30,656.0,87.0,1.2,16.0,334.0,520.22,418.56
2016,10,16,8,45,689.5,90.5,1.35,17.0,379.5,581.81,464.88
2016,10,16,9,0,723.0,94.0,1.5,18.0,425.0,644.72,510.68
2016,10,16,9,15,744.5,97.5,1.55,18.5,465.5,699.48,548.42
2016,10,16,9,30,766.0,101.0,1.6,19.0,506.0,749.94,581.78
2016,10,16,9,45,801.5,95.5,1.65,19.5,544.0,804.69,617.54
2016,10,16,10,0,837.0,90.0,1.7,20.0,582.0,858.7,652.08
2016,10,16,10,15,847.5,91.5,1.7,20.5,610.5,897.47,675.22
2016,10,16,10,30,858.0,93.0,1.7,21.0,639.0,923.4,689.7
2016,10,16,10,45,863.5,95.0,1.75,21.5,660.0,951.94,706.6
2016,10,16,11,0,869.0,97.0,1.8,22.0,681.0,977.26,721.33
2016,10,16,11,15,873.0,97.5,1.75,22.0,694.5,995.96,731.88
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,1011.13,740.27
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,1019.71,743.85
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,1024.56,745.26
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,1022.38,743.84
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,1016.48,740.29
2016,10,16,12,45,873.0,98.5,1.7,23.0,702.0,1004.86,733.29
2016,10,16,13,0,870.0,98.0,1.7,23.0,691.0,989.63,724.16
2016,10,16,13,15,864.0,97.0,1.7,23.0,672.5,967.38,710.63
2016,10,16,13,30,858.0,96.0,1.7,23.0,654.0,941.83,695.07
2016,10,16,13,45,848.5,94.5,1.7,23.0,628.0,919.44,681.64
2016,10,16,14,0,839.0,93.0,1.7,23.0,602.0,883.56,659.21
2016,10,16,14,15,826.0,91.0,1.7,23.0,569.0,841.42,632.54
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,797.14,604.14
2016,10,16,14,45,793.5,86.5,1.75,23.0,497.5,745.27,570.51
2016,10,16,15,0,774.0,84.0,1.8,23.0,459.0,692.34,535.46
2016,10,16,15,15,749.0,80.5,1.75,22.5,415.5,633.7,495.34
2016,10,16,15,30,724.0,77.0,1.7,22.0,372.0,575.19,452.77
2016,10,16,15,45,687.5,73.0,1.7,22.0,325.0,512.11,404.59
2016,10,16,16,0,651.0,69.0,1.7,22.0,278.0,448.85,354.64
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.5,377.55,296.93
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,311.11,241.16
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,237.05,178.34
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,172.32,122.17
2016,10,16,17,15,247.5,25.5,1.1,19.0,52.0,98.3,53.1
2016,10,16,17,30,113.0,12.0,1.1,18.0,16.0,30.47,0.0
2016,10,16,17,45,56.5,6.0,1.1,17.5,8.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,138.5,15.0,1.1,14.5,27.5,40.33,0.0
2016,10,17,7,0,277.0,30.0,1.2,15.0,55.0,118.36,76.37
2016,10,17,7,15,376.0,41.0,1.2,15.5,98.5,181.08,134.32
2016,10,17,7,30,475.0,52.0,1.2,16.0,142.0,255.96,198.94
2016,10,17,7,45,541.0,59.0,1.25,16.5,190.5,323.4,257.21
2016,10,17,8,0,607.0,66.0,1.3,17.0,239.0,397.57,319.09
2016,10,17,8,15,648.5,71.0,1.4,17.5,286.5,462.05,371.6
2016,10,17,8,30,690.0,76.0,1.5,18.0,334.0,529.54,424.58
2016,10,17,8,45,720.5,79.5,1.6,19.0,379.0,587.99,468.18
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,649.97,512.72
2016,10,17,9,15,771.5,86.0,1.7,20.5,464.5,704.34,549.04
2016,10,17,9,30,792.0,89.0,1.7,21.0,505.0,757.99,584.03
2016,10,17,9,45,804.5,92.5,1.7,22.0,539.0,804.45,612.1
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,848.98,638.25
2016,10,17,10,15,828.0,98.0,1.6,23.5,601.5,888.17,660.43
2016,10,17,10,30,839.0,100.0,1.5,24.0,630.0,924.8,680.44
2016,10,17,10,45,842.5,102.5,1.45,24.5,650.0,952.06,694.7
2016,10,17,11,0,846.0,105.0,1.4,25.0,670.0,976.02,706.81
2016,10,17,11,15,850.0,106.0,1.4,25.0,683.5,995.26,718.09
2016,10,17,11,30,854.0,107.0,1.4,25.0,697.0,1010.98,727.3
2016,10,17,11,45,851.5,109.0,1.45,25.0,701.0,1017.69,731.81
2016,10,17,12,0,849.0,111.0,1.5,25.0,705.0,1020.64,734.24
2016,10,17,12,15,848.0,111.0,1.55,25.0,702.5,1019.01,733.99
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,1013.66,731.58
2016,10,17,12,45,862.0,101.0,1.7,25.5,693.0,996.76,721.3
2016,10,17,13,0,877.0,91.0,1.8,26.0,686.0,988.33,716.57
2016,10,17,13,15,871.0,90.5,1.85,26.0,667.0,966.52,703.97
2016,10,17,13,30,865.0,90.0,1.9,26.0,648.0,941.39,689.37
2016,10,17,13,45,853.0,89.5,1.95,26.0,621.5,907.55,669.0
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,880.45,653.03
2016,10,17,14,15,827.5,87.0,2.0,25.5,562.5,837.85,627.2
2016,10,17,14,30,814.0,85.0,2.0,25.0,530.0,793.14,599.66
2016,10,17,14,45,787.5,85.5,2.0,25.0,490.0,739.3,564.14
2016,10,17,15,0,761.0,86.0,2.0,25.0,450.0,684.87,527.61
2016,10,17,15,15,735.0,82.0,1.9,24.5,406.5,625.54,486.63
2016,10,17,15,30,709.0,78.0,1.8,24.0,363.0,569.04,445.33
2016,10,17,15,45,666.0,75.0,1.75,24.0,316.0,501.7,393.93
2016,10,17,16,0,623.0,72.0,1.7,24.0,269.0,437.15,343.07
2016,10,17,16,15,568.5,65.0,1.55,23.0,221.0,365.85,286.29
2016,10,17,16,30,514.0,58.0,1.4,22.0,173.0,299.68,231.5
2016,10,17,16,45,429.0,48.5,1.25,21.5,127.5,225.35,168.84
2016,10,17,17,0,344.0,39.0,1.1,21.0,82.0,160.81,113.22
2016,10,17,17,15,210.5,25.0,1.1,20.5,47.5,88.09,43.38
2016,10,17,17,30,77.0,11.0,1.1,20.0,13.0,23.19,0.0
2016,10,17,17,45,38.5,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,153.0,14.0,1.35,14.5,27.5,42.61,0.0
2016,10,18,7,0,306.0,28.0,1.5,15.0,55.0,124.89,79.05
2016,10,18,7,15,406.0,37.5,1.6,15.5,98.5,188.16,139.33
2016,10,18,7,30,506.0,47.0,1.7,16.0,142.0,263.65,205.16
2016,10,18,7,45,572.0,53.0,1.8,16.5,190.5,331.59,264.54
2016,10,18,8,0,638.0,59.0,1.9,17.0,239.0,406.24,327.59
2016,10,18,8,15,678.5,64.0,2.05,17.5,287.0,469.66,380.04
2016,10,18,8,30,719.0,69.0,2.2,18.0,335.0,537.98,434.41
2016,10,18,8,45,749.5,71.5,2.4,19.0,380.0,599.14,480.91
2016,10,18,9,0,780.0,74.0,2.6,20.0,425.0,661.14,525.94
2016,10,18,9,15,800.0,76.5,2.75,20.5,465.5,715.64,563.77
2016,10,18,9,30,820.0,79.0,2.9,21.0,506.0,769.31,600.38
2016,10,18,9,45,839.5,79.0,3.05,22.0,542.0,810.19,626.15
2016,10,18,10,0,859.0,79.0,3.2,23.0,578.0,857.1,655.84
2016,10,18,10,15,868.5,80.5,3.2,23.5,606.0,894.91,679.11
2016,10,18,10,30,878.0,82.0,3.2,24.0,634.0,930.0,700.33
2016,10,18,10,45,882.0,84.5,3.25,24.5,654.5,958.08,717.04
2016,10,18,11,0,886.0,87.0,3.3,25.0,675.0,982.81,731.51
2016,10,18,11,15,890.0,87.5,3.3,25.0,688.5,1001.65,743.19
2016,10,18,11,30,894.0,88.0,3.3,25.0,702.0,1016.91,752.65
2016,10,18,11,45,892.5,90.0,3.3,25.5,706.5,1024.69,755.86
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,1028.67,756.78
2016,10,18,12,15,890.0,91.5,3.25,26.0,708.0,1026.38,754.88
2016,10,18,12,30,889.0,91.0,3.2,26.0,705.0,1020.32,750.71
2016,10,18,12,45,883.0,92.0,3.2,26.0,694.0,1007.28,742.57
2016,10,18,13,0,877.0,93.0,3.2,26.0,683.0,990.67,732.26
2016,10,18,13,15,871.0,92.0,3.2,26.0,664.0,968.24,718.21
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,942.5,702.06
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.5,908.31,680.22
2016,10,18,14,0,839.0,91.0,3.2,26.0,592.0,881.0,663.06
2016,10,18,14,15,825.5,89.0,3.15,26.0,559.0,838.44,634.98
2016,10,18,14,30,812.0,87.0,3.1,26.0,526.0,793.78,605.31
2016,10,18,14,45,789.5,85.5,3.05,26.0,487.0,740.79,569.43
2016,10,18,15,0,767.0,84.0,3.0,26.0,448.0,686.98,532.47
2016,10,18,15,15,741.5,80.5,2.8,25.5,404.5,628.33,491.22
2016,10,18,15,30,716.0,77.0,2.6,25.0,361.0,572.44,449.62
2016,10,18,15,45,679.5,72.0,2.45,25.0,314.0,506.31,398.45
2016,10,18,16,0,643.0,67.0,2.3,25.0,267.0,442.41,347.48
2016,10,18,16,15,589.0,60.5,2.1,24.0,219.0,370.94,290.17
2016,10,18,16,30,535.0,54.0,1.9,23.0,171.0,304.52,234.82
2016,10,18,16,45,455.0,44.5,1.75,22.5,126.0,230.94,172.35
2016,10,18,17,0,375.0,35.0,1.6,22.0,81.0,166.66,116.23
2016,10,18,17,15,235.0,22.0,1.6,21.5,46.0,90.57,39.05
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,24.74,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.0,14.5,1.1,15.5,25.5,39.65,0.0
2016,10,19,7,0,270.0,29.0,1.2,16.0,51.0,116.24,71.71
2016,10,19,7,15,372.5,40.0,1.25,16.5,94.5,180.45,133.01
2016,10,19,7,30,475.0,51.0,1.3,17.0,138.0,256.64,198.7
2016,10,19,7,45,541.5,58.5,1.4,17.5,186.5,324.93,257.72
2016,10,19,8,0,608.0,66.0,1.5,18.0,235.0,400.0,320.46
2016,10,19,8,15,650.5,71.0,1.4,18.5,282.5,465.1,372.71
2016,10,19,8,30,693.0,76.0,1.3,19.0,330.0,533.29,424.96
2016,10,19,8,45,724.5,79.5,1.25,20.0,375.5,592.29,467.61
2016,10,19,9,0,756.0,83.0,1.2,21.0,421.0,655.12,510.91
2016,10,19,9,15,777.0,86.0,1.25,22.0,461.0,710.01,546.28
2016,10,19,9,30,798.0,89.0,1.3,23.0,501.0,764.2,580.28
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.0,816.48,612.72
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,858.69,637.83
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,896.67,657.99
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,931.98,675.76
2016,10,19,10,45,878.0,89.5,1.1,26.5,653.0,960.57,689.53
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,985.91,701.04
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.0,1004.67,709.69
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,1019.84,716.14
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.0,1027.89,716.86
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,1032.15,715.45
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.5,1030.42,715.54
2016,10,19,12,30,890.0,94.0,0.7,28.0,705.0,1024.91,713.59
2016,10,19,12,45,887.0,93.0,0.75,28.0,694.0,1012.45,707.64
2016,10,19,13,0,884.0,92.0,0.8,28.0,683.0,996.36,699.63
2016,10,19,13,15,878.0,91.0,0.85,28.0,664.0,973.78,687.72
2016,10,19,13,30,872.0,90.0,0.9,28.0,645.0,947.88,673.78
2016,10,19,13,45,860.5,89.5,1.0,28.0,618.5,914.3,655.79
2016,10,19,14,0,849.0,89.0,1.1,28.0,592.0,887.45,641.83
2016,10,19,14,15,835.5,87.0,1.1,28.0,559.0,844.57,615.7
2016,10,19,14,30,822.0,85.0,1.1,28.0,526.0,799.58,588.02
2016,10,19,14,45,801.0,83.0,1.1,28.0,486.5,746.82,554.72
2016,10,19,15,0,780.0,81.0,1.1,28.0,447.0,693.12,520.18
2016,10,19,15,15,754.5,77.5,1.05,27.5,403.5,633.94,481.21
2016,10,19,15,30,729.0,74.0,1.0,27.0,360.0,574.93,439.71
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.5,509.98,391.82
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,445.07,342.21
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,373.26,286.48
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,306.57,232.37
2016,10,19,16,45,455.0,44.0,0.9,24.5,123.0,230.58,169.47
2016,10,19,17,0,368.0,35.0,0.9,24.0,77.0,164.67,112.91
2016,10,19,17,15,184.0,17.5,0.9,23.0,38.5,72.99,24.78
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
