Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.0,13.0,0.85,16.5,25.0,41.03,0.0
2016,10,20,7,0,294.0,26.0,0.8,17.0,50.0,119.83,71.19
2016,10,20,7,15,398.5,36.5,0.8,17.5,94.0,186.26,136.02
2016,10,20,7,30,503.0,47.0,0.8,18.0,138.0,264.25,202.73
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,332.57,260.7
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,407.44,321.67
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,442.03,349.57
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,470.87,371.45
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,564.13,440.64
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,662.32,509.4
2016,10,20,9,15,793.5,81.0,0.9,23.0,460.5,717.45,545.61
2016,10,20,9,30,814.0,84.0,1.1,24.0,501.0,771.8,581.03
2016,10,20,9,45,825.5,87.5,1.3,25.0,535.5,818.07,610.34
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,862.26,637.88
2016,10,20,10,15,847.0,93.0,1.6,26.0,598.0,900.95,662.86
2016,10,20,10,30,857.0,95.0,1.7,26.0,626.0,936.97,686.06
2016,10,20,10,45,853.5,100.5,1.8,26.5,644.5,961.38,700.38
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,982.11,712.49
2016,10,20,11,15,854.0,107.0,1.95,27.0,676.0,1001.26,724.49
2016,10,20,11,30,858.0,108.0,2.0,27.0,689.0,1016.88,734.38
2016,10,20,11,45,845.5,114.5,2.05,27.0,691.0,1018.64,735.65
2016,10,20,12,0,833.0,121.0,2.1,27.0,693.0,1016.45,734.71
2016,10,20,12,15,831.5,120.5,2.1,27.0,689.5,1013.61,732.96
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,1007.13,729.05
2016,10,20,12,45,723.0,158.5,2.15,27.0,646.0,943.42,688.94
2016,10,20,13,0,616.0,197.0,2.2,27.0,606.0,868.28,641.09
2016,10,20,13,15,702.0,160.5,2.15,27.0,614.0,901.02,663.7
2016,10,20,13,30,788.0,124.0,2.1,27.0,622.0,918.08,674.94
2016,10,20,13,45,634.5,167.0,2.1,27.0,557.5,809.45,603.26
2016,10,20,14,0,481.0,210.0,2.1,27.0,493.0,690.68,520.84
2016,10,20,14,15,538.5,178.5,2.05,27.0,478.5,688.06,521.97
2016,10,20,14,30,596.0,147.0,2.0,27.0,464.0,687.07,522.98
2016,10,20,14,45,592.0,136.0,2.0,27.0,431.0,646.04,494.71
2016,10,20,15,0,588.0,125.0,2.0,27.0,398.0,603.33,464.95
2016,10,20,15,15,570.0,120.5,1.9,26.5,364.0,556.04,431.2
2016,10,20,15,30,552.0,116.0,1.8,26.0,330.0,503.29,392.6
2016,10,20,15,45,501.0,108.5,1.75,25.5,283.5,434.65,340.78
2016,10,20,16,0,450.0,101.0,1.7,25.0,237.0,370.28,290.63
2016,10,20,16,15,393.5,88.0,1.55,24.0,191.5,302.05,236.28
2016,10,20,16,30,337.0,75.0,1.4,23.0,146.0,239.79,185.04
2016,10,20,16,45,260.0,58.0,1.3,22.5,104.0,172.16,128.59
2016,10,20,17,0,183.0,41.0,1.2,22.0,62.0,113.98,78.94
2016,10,20,17,15,91.5,20.5,1.25,21.5,31.0,51.74,11.36
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,30.64,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,90.88,52.24
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,151.79,112.11
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,222.74,173.68
2016,10,21,7,45,186.0,43.0,2.9,18.0,76.0,142.73,113.22
2016,10,21,8,0,0.0,28.0,3.0,19.0,28.0,23.08,13.84
2016,10,21,8,15,0.0,34.5,3.0,19.0,34.5,28.47,18.44
2016,10,21,8,30,0.0,41.0,3.0,19.0,41.0,33.87,22.96
2016,10,21,8,45,0.0,80.5,3.0,19.5,80.5,67.23,50.7
2016,10,21,9,0,0.0,120.0,3.0,20.0,120.0,103.69,80.51
2016,10,21,9,15,0.0,85.0,3.1,20.0,85.0,70.72,53.14
2016,10,21,9,30,0.0,50.0,3.2,20.0,50.0,41.41,28.81
2016,10,21,9,45,4.0,118.5,3.3,20.5,121.0,104.07,80.23
2016,10,21,10,0,8.0,187.0,3.4,21.0,192.0,172.95,135.41
2016,10,21,10,15,4.0,144.0,3.55,20.5,146.5,127.52,98.72
2016,10,21,10,30,0.0,101.0,3.7,20.0,101.0,84.48,63.75
2016,10,21,10,45,4.5,154.5,3.9,19.5,158.0,137.6,107.11
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,193.37,152.08
2016,10,21,11,15,28.5,249.0,4.15,19.0,269.0,273.41,216.03
2016,10,21,11,30,48.0,290.0,4.2,19.0,323.0,339.58,268.07
2016,10,21,11,45,24.0,190.5,4.3,19.0,207.0,205.81,162.18
2016,10,21,12,0,0.0,91.0,4.4,19.0,91.0,75.79,56.58
2016,10,21,12,15,0.0,60.5,4.35,19.0,60.5,50.28,35.79
2016,10,21,12,30,0.0,30.0,4.3,19.0,30.0,24.88,14.91
2016,10,21,12,45,40.0,166.0,4.25,19.5,192.5,196.21,155.66
2016,10,21,13,0,80.0,302.0,4.2,20.0,355.0,385.13,303.87
2016,10,21,13,15,53.5,273.0,4.15,20.0,308.0,324.98,256.16
2016,10,21,13,30,27.0,244.0,4.1,20.0,261.0,247.32,194.85
2016,10,21,13,45,424.0,175.0,4.05,20.0,423.0,614.72,490.29
2016,10,21,14,0,821.0,106.0,4.0,20.0,585.0,882.17,686.91
2016,10,21,14,15,503.0,171.5,4.1,20.0,459.5,649.8,515.64
2016,10,21,14,30,185.0,237.0,4.2,20.0,334.0,407.09,325.36
2016,10,21,14,45,480.0,163.0,4.3,20.0,389.5,580.47,467.09
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,698.28,560.01
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,641.28,518.3
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,581.23,472.73
2016,10,21,15,45,693.5,74.0,4.7,18.5,311.0,517.24,422.38
2016,10,21,16,0,665.0,67.0,4.8,18.0,265.0,454.64,371.08
2016,10,21,16,15,608.0,60.0,4.85,17.5,216.0,380.0,307.93
2016,10,21,16,30,551.0,53.0,4.9,17.0,167.0,310.71,247.13
2016,10,21,16,45,471.0,43.0,4.95,16.5,121.0,235.75,180.63
2016,10,21,17,0,391.0,33.0,5.0,16.0,75.0,170.12,119.61
2016,10,21,17,15,195.5,16.5,4.95,15.0,37.5,73.78,7.94
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.5,44.6,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,51.0,127.51,72.22
2016,10,22,7,15,437.5,36.5,3.55,8.5,97.0,200.59,151.94
2016,10,22,7,30,551.0,47.0,3.8,9.0,143.0,284.62,228.09
2016,10,22,7,45,623.0,53.0,4.05,9.5,194.0,358.16,295.18
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,436.19,364.49
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,505.52,425.07
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,577.6,485.89
2016,10,22,8,45,815.5,70.0,4.5,10.5,393.0,644.47,540.0
2016,10,22,9,0,851.0,72.0,4.6,11.0,441.0,712.43,592.14
2016,10,22,9,15,871.0,74.5,4.6,11.5,483.5,769.89,633.39
2016,10,22,9,30,891.0,77.0,4.6,12.0,526.0,818.69,667.27
2016,10,22,9,45,913.0,75.5,4.6,12.5,563.5,869.85,702.34
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,919.4,735.61
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,959.35,762.48
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,996.3,787.03
2016,10,22,10,45,963.0,76.5,4.45,13.5,682.0,1027.1,805.52
2016,10,22,11,0,972.0,76.0,4.4,14.0,704.0,1054.46,821.49
2016,10,22,11,15,976.0,76.5,4.35,14.0,717.5,1074.44,833.9
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,1090.5,843.74
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,1099.16,847.58
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,1103.7,848.96
2016,10,22,12,15,984.0,75.0,4.3,15.0,739.0,1101.77,847.65
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,1095.7,843.73
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,1083.27,835.66
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,1066.8,824.92
2016,10,22,13,15,974.0,72.0,4.3,15.0,693.5,1043.46,809.69
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,1016.4,791.97
2016,10,22,13,45,959.0,70.5,4.35,15.0,646.5,981.76,769.42
2016,10,22,14,0,949.0,70.0,4.4,15.0,619.0,944.0,744.54
2016,10,22,14,15,937.0,68.5,4.35,15.0,585.0,900.39,714.41
2016,10,22,14,30,925.0,67.0,4.3,15.0,551.0,854.27,682.26
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.5,800.89,644.75
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,746.25,605.71
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,684.82,561.32
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,628.37,518.11
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,556.43,459.49
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,486.81,400.85
2016,10,22,16,15,698.0,50.0,3.5,13.0,225.0,410.14,335.44
2016,10,22,16,30,642.0,45.0,3.1,12.0,174.0,338.34,271.72
2016,10,22,16,45,551.5,37.0,2.75,11.5,125.5,256.31,198.05
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,184.36,129.6
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,79.64,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,44.49,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,127.11,67.94
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,200.06,152.12
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,283.22,227.97
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,351.57,290.26
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,429.12,357.92
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,497.34,415.34
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,568.29,472.42
2016,10,23,8,45,802.5,66.0,2.35,11.0,380.5,631.75,521.35
2016,10,23,9,0,832.0,69.0,2.4,12.0,427.0,695.83,567.67
2016,10,23,9,15,852.0,71.0,2.55,13.0,468.5,751.7,606.18
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,799.02,637.64
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,850.13,671.31
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,899.69,703.24
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,938.33,727.26
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,974.05,749.09
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,1004.24,767.42
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,1030.99,783.41
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,1050.04,795.76
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,1065.26,805.75
2016,10,23,11,45,955.5,77.0,3.25,18.5,716.0,1072.9,809.32
2016,10,23,12,0,956.0,77.0,3.3,19.0,721.0,1076.52,810.43
2016,10,23,12,15,954.5,77.0,3.3,19.0,717.5,1074.08,808.82
2016,10,23,12,30,953.0,77.0,3.3,19.0,714.0,1067.63,804.75
2016,10,23,12,45,948.0,77.5,3.3,19.5,702.0,1054.31,794.79
2016,10,23,13,0,943.0,78.0,3.3,20.0,690.0,1037.17,782.49
2016,10,23,13,15,936.0,77.0,3.25,20.0,670.0,1012.53,766.38
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,984.39,748.04
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,949.85,725.74
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,912.41,701.38
2016,10,23,14,15,893.5,73.0,3.1,20.0,561.0,868.3,671.52
2016,10,23,14,30,880.0,71.0,3.0,20.0,527.0,821.94,639.9
2016,10,23,14,45,861.0,69.5,2.95,20.0,487.0,769.94,604.18
2016,10,23,15,0,842.0,68.0,2.9,20.0,447.0,723.28,571.87
2016,10,23,15,15,816.5,65.0,2.65,19.5,402.5,662.14,528.32
2016,10,23,15,30,791.0,62.0,2.4,19.0,358.0,601.06,482.08
2016,10,23,15,45,755.0,58.0,2.2,18.5,310.0,532.99,428.81
2016,10,23,16,0,719.0,54.0,2.0,18.0,262.0,466.83,375.12
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.5,391.9,313.28
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,321.92,253.0
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,241.89,183.34
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,172.18,117.79
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,73.88,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,37.38,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,107.92,51.53
2016,10,24,7,15,376.5,34.0,2.25,9.5,84.0,179.21,134.19
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,260.09,206.89
2016,10,24,7,45,559.5,52.0,2.55,11.0,175.0,329.94,269.44
2016,10,24,8,0,629.0,59.0,2.7,12.0,223.0,406.89,335.94
2016,10,24,8,15,674.0,64.5,2.6,13.0,271.5,474.84,392.38
2016,10,24,8,30,719.0,70.0,2.5,14.0,320.0,543.38,446.81
2016,10,24,8,45,752.0,73.5,2.45,15.0,365.5,607.23,495.34
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,672.13,541.97
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,728.14,580.83
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,783.43,618.36
2016,10,24,9,45,669.5,134.0,2.65,18.0,481.5,746.69,588.57
2016,10,24,10,0,510.0,186.0,2.8,19.0,469.0,681.41,536.9
2016,10,24,10,15,565.5,177.0,2.8,19.5,506.0,739.09,578.75
2016,10,24,10,30,621.0,168.0,2.8,20.0,543.0,806.57,624.81
2016,10,24,10,45,763.0,129.5,2.8,21.0,605.5,915.55,696.75
2016,10,24,11,0,905.0,91.0,2.8,22.0,668.0,1007.23,754.08
2016,10,24,11,15,909.5,91.5,2.85,22.0,681.5,1026.56,765.83
2016,10,24,11,30,914.0,92.0,2.9,22.0,695.0,1042.26,776.0
2016,10,24,11,45,914.5,93.0,2.95,22.5,700.5,1050.77,780.11
2016,10,24,12,0,915.0,94.0,3.0,23.0,706.0,1055.44,781.91
2016,10,24,12,15,914.5,93.5,3.0,23.0,702.5,1053.42,780.59
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,1047.55,776.98
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,1039.15,770.86
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,1026.77,762.3
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,1002.95,747.36
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,975.69,730.28
2016,10,24,13,45,897.0,83.0,3.1,24.5,614.0,939.45,705.78
2016,10,24,14,0,883.0,83.0,3.1,25.0,586.0,900.55,679.49
2016,10,24,14,15,870.0,81.0,3.0,24.5,552.5,857.68,652.3
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,820.64,628.89
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,768.21,593.37
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,714.48,556.48
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,653.86,514.19
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,593.36,468.96
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,527.54,418.35
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,463.19,366.93
2016,10,24,16,15,650.5,50.0,2.0,20.5,208.0,387.31,305.85
2016,10,24,16,30,593.0,44.0,1.9,19.0,159.0,316.62,246.22
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.5,237.66,177.95
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,168.78,112.43
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,72.22,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.5,11.0,1.5,5.5,21.5,43.05,0.0
2016,10,25,7,0,319.0,22.0,1.6,6.0,43.0,121.99,52.02
2016,10,25,7,15,440.0,31.5,1.7,6.5,88.0,198.43,149.21
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,281.25,224.94
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,354.55,291.18
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,434.47,360.61
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,503.68,419.36
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,575.66,477.96
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.5,638.88,526.84
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,702.58,572.99
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,758.92,611.29
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,806.6,642.2
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,854.42,672.89
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,900.19,701.48
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,938.19,723.0
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,973.25,741.99
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.5,999.11,754.34
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,1021.24,763.98
2016,10,25,11,15,925.5,88.5,1.35,16.0,685.0,1038.82,771.84
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,1052.64,777.14
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,1060.12,776.83
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,1063.69,774.05
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,1060.72,768.63
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,1053.86,760.92
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,1042.02,748.91
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,1026.31,734.92
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,1002.47,720.04
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,975.19,703.31
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,940.19,682.79
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,902.4,660.48
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.5,858.54,635.86
2016,10,25,14,30,860.0,77.0,0.4,18.0,515.0,820.53,614.75
2016,10,25,14,45,835.5,76.0,0.5,18.0,474.0,764.99,581.09
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,708.66,545.97
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,646.92,505.91
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,585.48,462.5
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.5,516.13,410.24
2016,10,25,16,0,674.0,60.0,0.8,17.0,249.0,452.02,359.59
2016,10,25,16,15,613.5,53.5,0.8,16.0,200.0,376.08,298.46
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,305.92,239.24
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,224.38,169.15
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,154.81,102.33
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,54.69,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.5,11.0,1.4,4.5,18.5,36.04,0.0
2016,10,26,7,0,251.0,22.0,1.5,5.0,37.0,103.14,35.93
2016,10,26,7,15,367.0,33.0,1.55,5.5,79.0,176.2,132.56
2016,10,26,7,30,483.0,44.0,1.6,6.0,121.0,257.54,206.86
2016,10,26,7,45,551.0,52.0,1.65,7.0,169.0,327.41,269.89
2016,10,26,8,0,619.0,60.0,1.7,8.0,217.0,404.25,336.56
2016,10,26,8,15,664.0,65.0,1.45,9.0,264.5,471.07,391.5
2016,10,26,8,30,709.0,70.0,1.2,10.0,312.0,541.18,445.73
2016,10,26,8,45,737.5,74.5,1.0,11.0,356.0,599.57,488.05
2016,10,26,9,0,766.0,79.0,0.8,12.0,400.0,661.64,529.87
2016,10,26,9,15,787.5,82.5,0.75,12.5,440.5,717.53,566.56
2016,10,26,9,30,809.0,86.0,0.7,13.0,481.0,772.73,601.62
2016,10,26,9,45,828.0,86.5,0.65,14.0,516.0,821.25,629.86
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,868.13,656.17
2016,10,26,10,15,857.5,89.0,0.7,15.5,579.0,907.22,680.89
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,943.65,703.81
2016,10,26,10,45,872.5,93.0,0.95,16.5,627.0,960.62,715.01
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,984.62,731.07
2016,10,26,11,15,881.0,96.0,1.2,17.0,660.0,1003.53,744.18
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,1018.92,755.2
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,1024.7,759.61
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,1026.74,761.74
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.5,1024.31,761.72
2016,10,26,12,30,877.0,100.0,1.8,18.0,674.0,1018.18,759.43
2016,10,26,12,45,875.5,98.0,1.9,18.5,663.0,1006.02,751.86
2016,10,26,13,0,874.0,96.0,2.0,19.0,652.0,990.27,742.04
2016,10,26,13,15,866.5,95.0,2.0,19.0,632.5,977.45,734.45
2016,10,26,13,30,859.0,94.0,2.0,19.0,613.0,949.9,717.08
2016,10,26,13,45,847.0,93.0,2.05,19.0,586.5,915.1,695.48
2016,10,26,14,0,835.0,92.0,2.1,19.0,560.0,877.65,671.91
2016,10,26,14,15,820.5,89.5,2.1,18.5,527.0,833.83,644.42
2016,10,26,14,30,806.0,87.0,2.1,18.0,494.0,788.03,615.1
2016,10,26,14,45,781.0,85.5,2.15,18.0,454.5,733.46,578.15
2016,10,26,15,0,756.0,84.0,2.2,18.0,415.0,678.28,539.98
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.5,621.02,498.76
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,560.98,453.14
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,489.18,396.04
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,420.89,339.94
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,346.76,278.34
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,278.65,219.6
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,197.24,149.43
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,128.19,83.01
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,44.42,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,0.85,8.5,7.5,6.4,0.0
2016,10,27,7,0,0.0,15.0,0.9,9.0,15.0,12.37,0.0
2016,10,27,7,15,0.0,33.5,1.1,9.5,33.5,29.67,18.78
2016,10,27,7,30,0.0,52.0,1.3,10.0,52.0,46.88,34.4
2016,10,27,7,45,9.0,72.0,1.55,10.5,74.0,69.58,54.32
2016,10,27,8,0,18.0,92.0,1.8,11.0,96.0,93.2,74.92
2016,10,27,8,15,26.0,110.5,1.85,11.5,118.0,123.87,101.21
2016,10,27,8,30,34.0,129.0,1.9,12.0,140.0,148.6,122.05
2016,10,27,8,45,178.5,144.0,2.0,12.5,216.5,273.82,228.58
2016,10,27,9,0,323.0,159.0,2.1,13.0,293.0,416.07,344.77
2016,10,27,9,15,257.5,185.5,2.3,13.5,299.0,411.38,338.27
2016,10,27,9,30,192.0,212.0,2.5,14.0,305.0,384.13,314.52
2016,10,27,9,45,204.5,227.5,2.75,15.0,333.0,419.12,341.14
2016,10,27,10,0,217.0,243.0,3.0,16.0,361.0,454.54,367.36
2016,10,27,10,15,285.0,244.5,3.25,16.5,408.0,543.17,436.03
2016,10,27,10,30,353.0,246.0,3.5,17.0,455.0,616.61,491.92
2016,10,27,10,45,546.0,194.0,3.8,17.5,529.5,772.0,610.73
2016,10,27,11,0,739.0,142.0,4.1,18.0,604.0,923.15,718.53
2016,10,27,11,15,452.5,224.5,4.2,18.5,509.0,734.62,577.29
2016,10,27,11,30,166.0,307.0,4.3,19.0,414.0,504.47,397.64
2016,10,27,11,45,327.0,273.5,4.4,20.0,486.5,651.23,511.91
2016,10,27,12,0,488.0,240.0,4.5,21.0,559.0,799.25,621.05
2016,10,27,12,15,279.0,266.0,4.45,21.0,448.5,594.43,465.59
2016,10,27,12,30,70.0,292.0,4.4,21.0,338.0,368.45,288.86
2016,10,27,12,45,74.5,289.0,4.4,21.5,337.0,369.19,289.87
2016,10,27,13,0,79.0,286.0,4.4,22.0,336.0,369.75,290.11
2016,10,27,13,15,76.5,276.5,4.35,22.0,324.0,355.54,279.35
2016,10,27,13,30,74.0,267.0,4.3,22.0,312.0,341.37,268.66
2016,10,27,13,45,40.5,225.5,4.25,22.0,250.0,261.29,205.58
2016,10,27,14,0,7.0,184.0,4.2,22.0,188.0,170.36,132.79
2016,10,27,14,15,3.5,160.0,4.1,21.5,162.0,143.94,112.09
2016,10,27,14,30,0.0,136.0,4.0,21.0,136.0,118.15,91.54
2016,10,27,14,45,1.0,140.0,3.9,21.0,140.5,123.71,96.36
2016,10,27,15,0,2.0,144.0,3.8,21.0,145.0,129.73,101.53
2016,10,27,15,15,1.0,128.5,3.55,20.5,129.0,114.71,89.62
2016,10,27,15,30,0.0,113.0,3.3,20.0,113.0,99.9,77.75
2016,10,27,15,45,0.0,96.0,3.05,20.0,96.0,84.35,64.97
2016,10,27,16,0,0.0,79.0,2.8,20.0,79.0,68.88,52.09
2016,10,27,16,15,0.0,62.5,2.55,19.5,62.5,53.97,39.57
2016,10,27,16,30,0.0,46.0,2.3,19.0,46.0,39.06,26.88
2016,10,27,16,45,0.0,31.0,2.1,18.5,31.0,25.63,15.3
2016,10,27,17,0,0.0,16.0,1.9,18.0,16.0,13.18,3.7
2016,10,27,17,15,0.0,8.0,1.85,17.5,8.0,6.83,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,29.58,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,85.23,9.11
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,159.26,115.69
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,240.69,188.67
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.5,313.21,252.48
2016,10,28,8,0,597.0,60.0,1.8,14.0,207.0,394.1,321.45
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.5,461.11,377.43
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,531.62,434.03
2016,10,28,8,45,728.0,73.0,1.95,16.0,345.0,592.24,480.26
2016,10,28,9,0,766.0,75.0,2.0,17.0,390.0,657.68,527.63
2016,10,28,9,15,788.0,78.0,1.95,17.5,430.0,713.2,565.27
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,768.06,601.45
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,816.57,632.2
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,863.46,661.17
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,902.41,684.14
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,928.53,698.22
2016,10,28,10,45,875.0,88.0,1.7,20.5,615.5,956.9,714.46
2016,10,28,11,0,882.0,89.0,1.7,21.0,636.0,982.11,728.5
2016,10,28,11,15,886.5,89.5,1.65,21.0,649.0,1000.92,739.09
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,1016.2,747.52
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,1023.82,749.71
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,1027.72,749.74
2016,10,28,12,15,890.5,91.0,1.4,22.0,668.0,1025.25,746.5
2016,10,28,12,30,889.0,91.0,1.3,22.0,665.0,1019.05,741.09
2016,10,28,12,45,884.5,91.0,1.25,22.5,653.5,1006.16,731.1
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,989.73,719.13
2016,10,28,13,15,873.0,89.5,1.1,23.0,623.0,965.61,702.94
2016,10,28,13,30,866.0,88.0,1.0,23.0,604.0,938.28,684.87
2016,10,28,13,45,855.5,87.0,0.9,23.0,577.5,915.21,669.64
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,878.97,645.85
2016,10,28,14,15,830.0,84.0,0.75,23.0,518.5,835.11,618.02
2016,10,28,14,30,815.0,82.0,0.7,23.0,486.0,789.28,588.71
2016,10,28,14,45,794.0,79.0,0.65,23.0,447.0,735.89,553.89
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,681.62,517.94
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,621.02,477.43
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,560.9,434.42
2016,10,28,15,45,675.0,64.0,0.5,22.0,275.0,495.49,385.45
2016,10,28,16,0,634.0,59.0,0.5,22.0,229.0,429.95,334.45
2016,10,28,16,15,571.0,52.5,0.55,21.0,182.0,355.19,275.72
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,286.51,218.99
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,206.17,151.16
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,135.63,78.85
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,47.82,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,23.54,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,68.59,0.0
2016,10,29,7,15,249.0,34.5,1.2,10.5,65.0,138.37,100.08
2016,10,29,7,30,359.0,49.0,1.4,11.0,103.0,214.33,168.78
2016,10,29,7,45,438.0,59.0,1.6,12.0,148.5,284.59,230.67
2016,10,29,8,0,517.0,69.0,1.8,13.0,194.0,363.09,297.83
2016,10,29,8,15,566.0,76.0,1.9,13.5,239.5,429.27,353.57
2016,10,29,8,30,615.0,83.0,2.0,14.0,285.0,499.27,410.45
2016,10,29,8,45,659.0,86.0,2.15,15.0,330.0,564.86,461.46
2016,10,29,9,0,703.0,89.0,2.3,16.0,375.0,632.71,512.46
2016,10,29,9,15,727.0,92.5,2.45,16.5,414.5,687.78,552.09
2016,10,29,9,30,751.0,96.0,2.6,17.0,454.0,742.58,590.51
2016,10,29,9,45,794.0,90.0,2.8,18.0,492.5,797.2,627.26
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,855.97,666.26
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,894.41,690.6
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,930.25,713.07
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,948.31,722.19
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,973.41,736.27
2016,10,29,11,15,876.5,91.0,3.3,22.5,640.0,992.64,746.97
2016,10,29,11,30,881.0,92.0,3.3,23.0,653.0,1008.39,755.45
2016,10,29,11,45,881.0,92.5,3.3,23.5,658.0,1015.41,758.22
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,1018.75,758.78
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,1016.78,757.09
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,1011.14,753.17
2016,10,29,12,45,878.5,91.0,3.15,24.5,645.5,999.91,744.29
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,985.08,733.23
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,962.1,718.35
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,935.9,701.45
2016,10,29,13,45,855.5,85.0,3.0,25.0,572.0,912.53,686.9
2016,10,29,14,0,846.0,83.0,3.0,25.0,546.0,875.99,663.3
2016,10,29,14,15,832.0,81.0,2.9,25.0,513.5,833.01,634.55
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,788.02,604.19
2016,10,29,14,45,798.5,76.0,2.75,25.0,442.5,735.75,568.62
2016,10,29,15,0,779.0,73.0,2.7,25.0,404.0,682.49,531.79
2016,10,29,15,15,751.0,69.5,2.5,24.5,361.0,622.07,489.15
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,562.09,443.98
2016,10,29,15,45,682.0,61.5,2.1,23.5,272.0,494.08,391.19
2016,10,29,16,0,641.0,57.0,1.9,23.0,226.0,431.6,340.73
2016,10,29,16,15,577.5,50.5,1.8,22.0,179.0,356.31,279.37
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,287.19,220.68
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,205.15,150.52
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,132.51,72.66
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,46.82,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
