Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,7,15,116.5,21.0,1.85,9.5,34.0,75.65,28.88
2016,11,9,7,30,233.0,42.0,2.0,10.0,68.0,160.56,122.89
2016,11,9,7,45,316.5,56.0,2.15,10.5,109.5,227.55,184.08
2016,11,9,8,0,400.0,70.0,2.3,11.0,151.0,304.16,251.47
2016,11,9,8,15,459.0,80.0,2.5,11.5,195.0,370.98,309.59
2016,11,9,8,30,518.0,90.0,2.7,12.0,239.0,446.74,373.23
2016,11,9,8,45,576.5,93.5,2.9,12.5,284.0,518.29,431.85
2016,11,9,9,0,635.0,97.0,3.1,13.0,329.0,593.29,491.52
2016,11,9,9,15,666.0,102.0,3.35,13.5,368.5,652.26,536.97
2016,11,9,9,30,697.0,107.0,3.6,14.0,408.0,711.67,580.79
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,773.1,625.55
2016,11,9,10,0,789.0,99.0,4.2,15.0,486.0,829.15,665.62
2016,11,9,10,15,394.5,60.5,4.35,15.0,254.0,451.99,374.55
2016,11,9,10,30,0.0,22.0,4.5,15.0,22.0,18.18,9.7
2016,11,9,10,45,7.0,113.5,4.7,15.5,117.5,102.98,81.06
2016,11,9,11,0,14.0,205.0,4.9,16.0,213.0,200.31,160.9
2016,11,9,11,15,10.0,197.0,5.0,16.0,203.0,187.69,150.19
2016,11,9,11,30,6.0,189.0,5.1,16.0,193.0,175.26,139.82
2016,11,9,11,45,243.0,205.0,5.25,16.0,351.0,489.34,400.05
2016,11,9,12,0,480.0,221.0,5.4,16.0,509.0,770.72,620.05
2016,11,9,12,15,444.0,230.0,5.4,16.0,495.5,744.07,597.69
2016,11,9,12,30,408.0,239.0,5.4,16.0,482.0,694.87,560.25
2016,11,9,12,45,662.5,159.5,5.4,16.0,545.5,881.96,704.93
2016,11,9,13,0,917.0,80.0,5.4,16.0,609.0,1008.63,796.66
2016,11,9,13,15,909.5,79.0,5.35,15.5,590.0,984.39,780.34
2016,11,9,13,30,902.0,78.0,5.3,15.0,571.0,956.88,762.61
2016,11,9,13,45,894.0,75.5,5.25,15.0,545.0,923.9,739.42
2016,11,9,14,0,886.0,73.0,5.2,15.0,519.0,888.03,714.07
2016,11,9,14,15,870.5,71.0,5.15,15.0,485.5,843.7,682.3
2016,11,9,14,30,855.0,69.0,5.1,15.0,452.0,805.4,654.83
2016,11,9,14,45,832.0,67.0,5.1,15.0,413.0,750.95,614.95
2016,11,9,15,0,809.0,65.0,5.1,15.0,374.0,695.69,573.8
2016,11,9,15,15,777.5,61.5,4.95,14.5,331.0,632.24,525.79
2016,11,9,15,30,746.0,58.0,4.8,14.0,288.0,569.49,475.25
2016,11,9,15,45,696.0,53.5,4.7,13.5,241.5,495.7,413.82
2016,11,9,16,0,646.0,49.0,4.6,13.0,195.0,425.27,352.95
2016,11,9,16,15,570.0,42.5,4.3,12.5,149.0,343.93,280.91
2016,11,9,16,30,494.0,36.0,4.0,12.0,103.0,274.37,216.59
2016,11,9,16,45,356.5,26.0,3.75,11.5,63.5,182.94,126.82
2016,11,9,17,0,219.0,16.0,3.5,11.0,24.0,81.52,0.0
2016,11,9,17,15,109.5,8.0,3.35,10.5,12.0,6.83,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,107.32,33.7
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,231.24,179.41
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,308.5,253.2
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,394.88,330.7
2016,11,10,8,15,688.5,48.5,2.5,7.0,217.0,465.45,392.8
2016,11,10,8,30,741.0,53.0,2.7,8.0,264.0,539.85,455.52
2016,11,10,8,45,778.5,56.0,2.9,9.0,308.5,605.88,509.12
2016,11,10,9,0,816.0,59.0,3.1,10.0,353.0,673.33,560.39
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.0,729.94,601.37
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,778.3,635.14
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,828.63,669.68
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,877.59,702.52
2016,11,10,10,15,918.5,63.5,3.0,12.5,532.0,916.68,726.95
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,953.04,749.07
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,982.56,766.08
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,1008.83,780.69
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,1028.39,790.06
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,1044.27,796.88
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,1053.03,799.54
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,1057.92,799.77
2016,11,10,12,15,959.5,64.5,2.05,16.0,634.5,1055.86,796.38
2016,11,10,12,30,959.0,64.0,1.9,16.0,632.0,1049.87,790.56
2016,11,10,12,45,957.0,63.0,1.75,16.5,621.0,1037.84,779.42
2016,11,10,13,0,955.0,62.0,1.6,17.0,610.0,1021.99,765.99
2016,11,10,13,15,949.5,61.5,1.5,17.0,591.5,999.71,750.72
2016,11,10,13,30,944.0,61.0,1.4,17.0,573.0,973.95,733.31
2016,11,10,13,45,935.5,59.5,1.3,17.0,547.0,940.76,711.06
2016,11,10,14,0,927.0,58.0,1.2,17.0,521.0,904.57,686.86
2016,11,10,14,15,913.5,56.5,1.1,17.0,488.0,861.32,657.78
2016,11,10,14,30,900.0,55.0,1.0,17.0,455.0,815.86,627.03
2016,11,10,14,45,880.5,53.0,0.95,17.0,416.5,763.13,591.56
2016,11,10,15,0,861.0,51.0,0.9,17.0,378.0,709.26,554.68
2016,11,10,15,15,832.5,48.5,0.8,16.5,334.5,647.71,511.74
2016,11,10,15,30,804.0,46.0,0.7,16.0,291.0,586.6,466.86
2016,11,10,15,45,761.0,42.5,0.65,16.0,245.0,516.4,411.69
2016,11,10,16,0,718.0,39.0,0.6,16.0,199.0,452.98,359.3
2016,11,10,16,15,647.0,34.0,0.75,15.0,152.0,372.44,293.74
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,298.65,229.58
2016,11,10,16,45,442.5,21.5,1.05,13.0,65.0,205.85,137.77
2016,11,10,17,0,309.0,14.0,1.2,12.0,25.0,107.98,0.0
2016,11,10,17,15,154.5,7.0,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,112.09,21.76
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,248.55,190.22
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.5,326.23,264.61
2016,11,11,8,0,680.0,40.0,1.6,8.0,173.0,412.75,340.71
2016,11,11,8,15,729.0,44.0,1.7,9.0,219.5,482.76,401.21
2016,11,11,8,30,778.0,48.0,1.8,10.0,266.0,556.23,461.74
2016,11,11,8,45,809.0,51.0,1.95,11.0,310.0,613.83,507.77
2016,11,11,9,0,840.0,54.0,2.1,12.0,354.0,677.2,554.28
2016,11,11,9,15,860.0,56.5,2.25,12.5,393.5,732.08,593.87
2016,11,11,9,30,880.0,59.0,2.4,13.0,433.0,786.08,632.03
2016,11,11,9,45,895.0,60.0,2.55,14.0,466.5,832.7,662.91
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,877.41,691.9
2016,11,11,10,15,917.5,62.0,2.65,15.5,526.0,913.18,713.84
2016,11,11,10,30,925.0,63.0,2.6,16.0,552.0,946.06,733.52
2016,11,11,10,45,928.0,64.5,2.6,16.5,571.0,972.24,748.86
2016,11,11,11,0,931.0,66.0,2.6,17.0,590.0,994.98,761.87
2016,11,11,11,15,933.0,66.5,2.55,17.5,602.0,1011.85,770.44
2016,11,11,11,30,935.0,67.0,2.5,18.0,614.0,1025.06,776.64
2016,11,11,11,45,932.5,68.5,2.5,18.5,617.5,1031.32,778.89
2016,11,11,12,0,930.0,70.0,2.5,19.0,621.0,1033.75,778.82
2016,11,11,12,15,927.5,70.0,2.45,19.0,617.5,1030.41,776.05
2016,11,11,12,30,925.0,70.0,2.4,19.0,614.0,1023.29,771.01
2016,11,11,12,45,655.5,150.5,2.4,19.5,532.5,864.56,662.26
2016,11,11,13,0,386.0,231.0,2.4,20.0,451.0,654.97,510.3
2016,11,11,13,15,378.5,224.5,2.35,20.0,434.0,633.24,496.19
2016,11,11,13,30,371.0,218.0,2.3,20.0,417.0,610.36,479.79
2016,11,11,13,45,524.0,166.0,2.3,20.0,433.5,699.56,549.3
2016,11,11,14,0,677.0,114.0,2.3,20.0,450.0,767.52,598.94
2016,11,11,14,15,749.0,92.5,2.3,20.0,441.5,779.7,608.17
2016,11,11,14,30,821.0,71.0,2.3,20.0,433.0,780.24,609.68
2016,11,11,14,45,791.5,70.0,2.3,20.0,394.5,723.4,569.97
2016,11,11,15,0,762.0,69.0,2.3,20.0,356.0,666.29,529.69
2016,11,11,15,15,729.5,65.5,2.1,19.0,314.0,604.28,485.5
2016,11,11,15,30,697.0,62.0,1.9,18.0,272.0,543.11,438.7
2016,11,11,15,45,637.5,58.0,1.7,17.5,226.5,470.54,380.29
2016,11,11,16,0,578.0,54.0,1.5,17.0,181.0,398.9,320.78
2016,11,11,16,15,500.0,46.0,1.6,16.0,137.0,318.79,253.88
2016,11,11,16,30,422.0,38.0,1.7,15.0,93.0,246.53,190.49
2016,11,11,16,45,211.0,28.5,1.8,14.5,56.0,129.6,84.27
2016,11,11,17,0,0.0,19.0,1.9,14.0,19.0,16.22,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.5,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.5,104.6,3.86
2016,11,12,7,30,448.0,29.0,3.2,4.0,75.0,227.51,174.24
2016,11,12,7,45,543.5,36.5,3.5,4.5,120.5,306.85,252.74
2016,11,12,8,0,639.0,44.0,3.8,5.0,166.0,395.85,334.17
2016,11,12,8,15,694.5,48.5,3.85,5.5,213.0,468.26,399.47
2016,11,12,8,30,750.0,53.0,3.9,6.0,260.0,544.73,465.64
2016,11,12,8,45,788.5,56.0,4.0,6.5,305.5,611.77,521.89
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,680.29,575.94
2016,11,12,9,15,851.5,61.5,3.95,7.5,392.0,738.69,618.62
2016,11,12,9,30,876.0,64.0,3.8,8.0,433.0,788.93,653.97
2016,11,12,9,45,899.0,64.0,3.65,8.5,469.0,840.72,689.55
2016,11,12,10,0,922.0,64.0,3.5,9.0,505.0,891.15,723.17
2016,11,12,10,15,934.0,65.0,3.35,9.0,534.0,931.3,749.84
2016,11,12,10,30,946.0,66.0,3.2,9.0,563.0,968.76,774.21
2016,11,12,10,45,954.0,67.0,3.1,9.5,584.5,999.5,792.43
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,1026.91,808.16
2016,11,12,11,15,967.0,68.5,2.9,10.0,619.5,1047.23,820.32
2016,11,12,11,30,972.0,69.0,2.8,10.0,633.0,1063.81,829.99
2016,11,12,11,45,974.0,69.5,2.75,10.5,639.0,1073.57,834.09
2016,11,12,12,0,976.0,70.0,2.7,11.0,645.0,1079.37,835.7
2016,11,12,12,15,975.5,70.0,2.65,11.0,642.0,1078.03,834.18
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,1072.72,830.23
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.5,1060.16,820.06
2016,11,12,13,0,970.0,68.0,2.5,12.0,618.0,1043.74,807.53
2016,11,12,13,15,964.5,67.5,2.45,12.0,599.0,1021.34,792.59
2016,11,12,13,30,959.0,67.0,2.4,12.0,580.0,995.39,775.36
2016,11,12,13,45,949.5,65.5,2.4,12.0,553.5,961.08,752.91
2016,11,12,14,0,940.0,64.0,2.4,12.0,527.0,923.78,728.29
2016,11,12,14,15,926.0,62.5,2.35,12.0,494.0,879.86,698.29
2016,11,12,14,30,912.0,61.0,2.3,12.0,461.0,833.72,666.41
2016,11,12,14,45,892.5,58.5,2.25,12.0,421.5,780.05,628.55
2016,11,12,15,0,873.0,56.0,2.2,12.0,382.0,725.2,589.14
2016,11,12,15,15,844.0,53.5,2.0,11.5,338.0,662.97,543.23
2016,11,12,15,30,815.0,51.0,1.8,11.0,294.0,606.38,499.04
2016,11,12,15,45,770.5,47.0,1.6,10.5,247.0,533.38,439.28
2016,11,12,16,0,726.0,43.0,1.4,10.0,200.0,463.09,379.36
2016,11,12,16,15,651.0,37.0,1.3,9.0,152.0,378.83,306.94
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,301.61,236.81
2016,11,12,16,45,429.5,22.0,1.1,7.0,63.0,200.95,131.21
2016,11,12,17,0,283.0,13.0,1.0,6.0,22.0,99.62,0.0
2016,11,12,17,15,141.5,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,38.0,111.35,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,76.0,250.02,190.35
2016,11,13,7,45,600.5,32.5,1.55,2.0,122.0,328.55,269.88
2016,11,13,8,0,690.0,39.0,1.7,3.0,168.0,416.17,349.21
2016,11,13,8,15,740.5,43.0,1.6,3.5,215.5,487.4,412.09
2016,11,13,8,30,791.0,47.0,1.5,4.0,263.0,562.22,474.7
2016,11,13,8,45,823.0,50.0,1.45,5.0,307.5,620.99,521.19
2016,11,13,9,0,855.0,53.0,1.4,6.0,352.0,685.58,567.6
2016,11,13,9,15,876.0,55.0,1.3,7.0,392.0,741.08,604.49
2016,11,13,9,30,897.0,57.0,1.2,8.0,432.0,795.77,639.22
2016,11,13,9,45,911.5,59.0,1.1,9.5,466.0,843.86,666.61
2016,11,13,10,0,926.0,61.0,1.0,11.0,500.0,889.96,691.44
2016,11,13,10,15,934.5,62.0,0.95,11.5,527.0,927.08,712.64
2016,11,13,10,30,943.0,63.0,0.9,12.0,554.0,961.31,731.61
2016,11,13,10,45,947.0,64.5,0.9,13.0,574.0,988.86,745.58
2016,11,13,11,0,951.0,66.0,0.9,14.0,594.0,1012.94,757.25
2016,11,13,11,15,953.5,66.5,0.9,14.0,606.0,1030.64,767.62
2016,11,13,11,30,956.0,67.0,0.9,14.0,618.0,1044.61,775.81
2016,11,13,11,45,954.5,68.0,0.95,14.5,622.0,1051.44,779.33
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,1054.37,780.62
2016,11,13,12,15,590.5,167.5,1.0,15.0,512.0,827.58,630.72
2016,11,13,12,30,228.0,266.0,1.0,15.0,398.0,527.56,412.84
2016,11,13,12,45,580.0,168.5,1.0,15.0,496.5,800.41,619.58
2016,11,13,13,0,932.0,71.0,1.0,15.0,595.0,1010.2,757.29
2016,11,13,13,15,925.0,70.0,1.05,15.0,576.0,986.42,740.29
2016,11,13,13,30,918.0,69.0,1.1,15.0,557.0,959.31,724.62
2016,11,13,13,45,906.5,68.0,1.15,15.5,531.0,924.93,702.69
2016,11,13,14,0,895.0,67.0,1.2,16.0,505.0,887.83,678.79
2016,11,13,14,15,763.5,86.5,1.2,15.5,443.0,780.16,607.23
2016,11,13,14,30,632.0,106.0,1.2,15.0,381.0,672.96,533.94
2016,11,13,14,45,610.0,101.0,1.25,15.0,347.5,623.93,500.53
2016,11,13,15,0,588.0,96.0,1.3,15.0,314.0,574.64,464.66
2016,11,13,15,15,567.5,86.5,1.2,14.5,276.5,521.5,424.35
2016,11,13,15,30,547.0,77.0,1.1,14.0,239.0,468.69,382.97
2016,11,13,15,45,506.0,68.5,1.0,13.5,199.0,405.44,331.7
2016,11,13,16,0,465.0,60.0,0.9,13.0,159.0,345.19,281.02
2016,11,13,16,15,406.5,49.0,0.95,12.0,120.0,277.35,223.31
2016,11,13,16,30,348.0,38.0,1.0,11.0,81.0,215.54,167.87
2016,11,13,16,45,174.0,27.0,1.05,10.0,48.5,113.48,70.38
2016,11,13,17,0,0.0,16.0,1.1,9.0,16.0,13.66,0.0
2016,11,13,17,15,0.0,8.0,1.1,8.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,5.5,31.5,90.18,0.0
2016,11,14,7,30,373.0,28.0,0.9,6.0,63.0,202.1,149.11
2016,11,14,7,45,463.5,36.5,0.95,6.5,105.0,274.71,221.59
2016,11,14,8,0,554.0,45.0,1.0,7.0,147.0,357.32,294.98
2016,11,14,8,15,277.0,64.5,1.0,7.5,115.5,250.2,210.11
2016,11,14,8,30,0.0,84.0,1.0,8.0,84.0,75.19,59.79
2016,11,14,8,45,0.0,99.0,1.0,8.5,99.0,88.97,71.94
2016,11,14,9,0,0.0,114.0,1.0,9.0,114.0,102.85,83.6
2016,11,14,9,15,0.0,93.5,0.85,9.5,93.5,80.22,63.91
2016,11,14,9,30,0.0,73.0,0.7,10.0,73.0,60.55,46.85
2016,11,14,9,45,27.0,135.0,0.55,11.0,147.5,153.51,125.95
2016,11,14,10,0,54.0,197.0,0.4,12.0,222.0,249.8,203.54
2016,11,14,10,15,28.5,181.5,0.35,12.5,194.5,207.78,167.54
2016,11,14,10,30,3.0,166.0,0.3,13.0,167.0,151.68,120.83
2016,11,14,10,45,1.5,135.0,0.25,14.0,135.5,118.62,93.48
2016,11,14,11,0,0.0,104.0,0.2,15.0,104.0,87.62,67.67
2016,11,14,11,15,63.5,184.5,0.25,15.0,221.0,244.46,196.64
2016,11,14,11,30,127.0,265.0,0.3,15.0,338.0,425.68,335.23
2016,11,14,11,45,75.0,244.0,0.4,15.5,287.0,326.77,257.39
2016,11,14,12,0,23.0,223.0,0.5,16.0,236.0,229.05,180.63
2016,11,14,12,15,165.5,237.5,0.5,16.0,332.5,430.97,340.99
2016,11,14,12,30,308.0,252.0,0.5,16.0,429.0,612.25,474.13
2016,11,14,12,45,163.5,230.0,0.55,16.5,324.0,417.94,327.47
2016,11,14,13,0,19.0,208.0,0.6,17.0,219.0,209.67,164.65
2016,11,14,13,15,21.0,205.0,0.6,17.0,216.5,208.84,165.35
2016,11,14,13,30,23.0,202.0,0.6,17.0,214.0,208.07,165.04
2016,11,14,13,45,29.5,198.5,0.6,17.0,213.5,228.66,181.8
2016,11,14,14,0,36.0,195.0,0.6,17.0,213.0,231.13,184.16
2016,11,14,14,15,93.0,191.5,0.55,17.0,233.0,276.56,222.07
2016,11,14,14,30,150.0,188.0,0.5,17.0,253.0,334.5,268.43
2016,11,14,14,45,144.5,172.5,0.45,17.0,230.5,307.2,246.82
2016,11,14,15,0,139.0,157.0,0.4,17.0,208.0,280.18,225.83
2016,11,14,15,15,404.0,110.5,0.3,16.5,234.0,430.36,346.74
2016,11,14,15,30,669.0,64.0,0.2,16.0,260.0,532.46,423.01
2016,11,14,15,45,625.0,57.5,0.1,16.0,216.5,463.93,367.0
2016,11,14,16,0,581.0,51.0,0.0,16.0,173.0,398.53,313.8
2016,11,14,16,15,500.5,43.0,0.15,15.0,129.5,317.19,248.14
2016,11,14,16,30,420.0,35.0,0.3,14.0,86.0,244.05,185.55
2016,11,14,16,45,285.5,23.5,0.45,13.5,51.0,152.31,90.24
2016,11,14,17,0,151.0,12.0,0.6,13.0,16.0,57.78,0.0
2016,11,14,17,15,75.5,6.0,0.65,12.5,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,100.0,18.0,1.2,4.5,27.0,63.75,0.0
2016,11,15,7,30,200.0,36.0,1.3,5.0,54.0,142.78,103.99
2016,11,15,7,45,294.0,51.0,1.4,5.5,95.0,212.98,173.0
2016,11,15,8,0,388.0,66.0,1.5,6.0,136.0,294.2,245.47
2016,11,15,8,15,450.0,76.5,1.45,6.5,179.5,362.11,305.06
2016,11,15,8,30,512.0,87.0,1.4,7.0,223.0,435.91,367.34
2016,11,15,8,45,567.5,92.5,1.4,7.5,267.0,509.06,426.88
2016,11,15,9,0,623.0,98.0,1.4,8.0,311.0,583.48,485.23
2016,11,15,9,15,653.5,103.5,1.45,8.5,350.5,642.03,529.58
2016,11,15,9,30,684.0,109.0,1.5,9.0,390.0,700.97,572.01
2016,11,15,9,45,731.0,105.5,1.55,10.0,428.0,763.39,614.72
2016,11,15,10,0,778.0,102.0,1.6,11.0,466.0,825.95,656.3
2016,11,15,10,15,792.5,104.5,1.65,12.0,493.5,866.78,681.51
2016,11,15,10,30,807.0,107.0,1.7,13.0,521.0,905.46,705.04
2016,11,15,10,45,826.0,105.5,1.75,14.0,544.0,934.72,721.79
2016,11,15,11,0,845.0,104.0,1.8,15.0,567.0,967.99,741.22
2016,11,15,11,15,850.5,105.0,1.8,15.0,580.0,988.11,753.72
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,1004.86,764.21
2016,11,15,11,45,864.5,104.0,1.85,15.5,599.5,1017.56,771.42
2016,11,15,12,0,873.0,102.0,1.9,16.0,606.0,1026.67,776.44
2016,11,15,12,15,872.0,101.5,1.9,16.0,603.5,1024.42,774.86
2016,11,15,12,30,871.0,101.0,1.9,16.0,601.0,1018.5,771.17
2016,11,15,12,45,823.5,116.0,1.95,16.5,582.0,981.09,745.84
2016,11,15,13,0,776.0,131.0,2.0,17.0,563.0,949.41,724.65
2016,11,15,13,15,767.0,129.0,1.95,17.0,544.5,924.57,708.22
2016,11,15,13,30,758.0,127.0,1.9,17.0,526.0,896.9,689.82
2016,11,15,13,45,756.5,120.5,1.9,17.0,502.0,868.17,671.24
2016,11,15,14,0,755.0,114.0,1.9,17.0,478.0,836.59,650.6
2016,11,15,14,15,735.5,110.5,1.8,16.5,446.0,790.49,619.72
2016,11,15,14,30,716.0,107.0,1.7,16.0,414.0,743.01,587.54
2016,11,15,14,45,699.0,99.5,1.65,16.0,377.5,691.89,551.51
2016,11,15,15,0,682.0,92.0,1.6,16.0,341.0,639.9,514.14
2016,11,15,15,15,644.0,86.5,1.35,15.5,299.0,575.01,464.32
2016,11,15,15,30,606.0,81.0,1.1,15.0,257.0,511.65,414.24
2016,11,15,15,45,559.5,71.5,0.9,14.5,213.0,441.08,357.32
2016,11,15,16,0,513.0,62.0,0.7,14.0,169.0,373.92,301.17
2016,11,15,16,15,429.5,51.5,0.75,13.5,125.5,291.63,232.24
2016,11,15,16,30,346.0,41.0,0.8,13.0,82.0,217.76,167.26
2016,11,15,16,45,220.0,26.0,0.9,12.5,48.0,129.62,73.96
2016,11,15,17,0,94.0,11.0,1.0,12.0,14.0,39.09,0.0
2016,11,15,17,15,47.0,5.5,1.0,11.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,51.53,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,148.7,106.16
2016,11,16,7,45,311.0,48.0,1.6,6.0,93.0,217.12,175.72
2016,11,16,8,0,401.0,62.0,1.8,7.0,133.0,296.01,246.25
2016,11,16,8,15,463.0,72.0,1.65,7.5,176.5,365.54,307.16
2016,11,16,8,30,525.0,82.0,1.5,8.0,220.0,440.82,370.35
2016,11,16,8,45,570.5,88.5,1.4,9.0,262.0,506.61,422.71
2016,11,16,9,0,616.0,95.0,1.3,10.0,304.0,574.9,474.56
2016,11,16,9,15,647.0,100.5,1.35,11.0,342.5,633.39,517.71
2016,11,16,9,30,678.0,106.0,1.4,12.0,381.0,692.36,558.76
2016,11,16,9,45,701.0,109.5,1.5,13.0,415.0,742.56,592.67
2016,11,16,10,0,724.0,113.0,1.6,14.0,449.0,791.89,625.28
2016,11,16,10,15,739.5,116.0,1.7,14.5,476.5,832.74,652.48
2016,11,16,10,30,755.0,119.0,1.8,15.0,504.0,871.65,678.14
2016,11,16,10,45,772.5,118.5,1.9,16.0,525.5,906.06,699.17
2016,11,16,11,0,790.0,118.0,2.0,17.0,547.0,938.02,718.38
2016,11,16,11,15,796.0,119.0,2.0,17.0,560.5,957.93,730.89
2016,11,16,11,30,802.0,120.0,2.0,17.0,574.0,974.7,741.49
2016,11,16,11,45,813.5,117.0,2.05,17.5,581.0,981.18,744.55
2016,11,16,12,0,825.0,114.0,2.1,18.0,588.0,992.2,750.92
2016,11,16,12,15,824.0,113.5,2.15,18.0,585.0,990.06,749.98
2016,11,16,12,30,823.0,113.0,2.2,18.0,582.0,984.41,747.0
2016,11,16,12,45,845.0,102.5,2.25,18.5,576.0,986.31,747.88
2016,11,16,13,0,867.0,92.0,2.3,19.0,570.0,983.76,745.85
2016,11,16,13,15,859.0,90.5,2.25,19.0,551.5,959.33,729.58
2016,11,16,13,30,851.0,89.0,2.2,19.0,533.0,931.78,711.46
2016,11,16,13,45,842.0,86.5,2.2,19.0,508.0,899.13,690.37
2016,11,16,14,0,833.0,84.0,2.2,19.0,483.0,863.76,667.32
2016,11,16,14,15,816.0,81.5,2.1,19.0,451.0,819.06,636.64
2016,11,16,14,30,799.0,79.0,2.0,19.0,419.0,772.6,604.47
2016,11,16,14,45,778.5,75.0,1.95,19.0,382.0,720.17,567.95
2016,11,16,15,0,758.0,71.0,1.9,19.0,345.0,666.87,530.11
2016,11,16,15,15,723.5,67.0,1.65,18.0,303.0,603.3,484.2
2016,11,16,15,30,689.0,63.0,1.4,17.0,261.0,545.05,439.04
2016,11,16,15,45,642.5,56.5,1.15,16.5,217.0,474.16,381.75
2016,11,16,16,0,596.0,50.0,0.9,16.0,173.0,406.59,325.08
2016,11,16,16,15,514.0,42.5,0.95,15.0,129.0,324.31,256.65
2016,11,16,16,30,432.0,35.0,1.0,14.0,85.0,250.24,191.04
2016,11,16,16,45,290.0,23.5,1.1,13.0,50.0,153.49,83.79
2016,11,16,17,0,148.0,12.0,1.2,12.0,15.0,57.17,0.0
2016,11,16,17,15,74.0,6.0,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,74.56,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,201.11,139.63
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,278.31,223.41
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,360.78,297.92
2016,11,17,8,15,637.0,47.5,1.8,8.5,187.0,432.72,361.16
2016,11,17,8,30,696.0,53.0,1.7,9.0,232.0,509.22,425.24
2016,11,17,8,45,732.5,57.0,1.6,10.0,275.0,573.31,475.74
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,638.84,523.88
2016,11,17,9,15,794.5,64.0,1.4,12.0,357.5,695.96,562.49
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,752.77,599.24
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,804.07,630.53
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,845.37,653.7
2016,11,17,10,15,879.0,69.5,1.0,15.5,494.0,884.41,675.84
2016,11,17,10,30,891.0,71.0,0.9,16.0,522.0,920.99,695.69
2016,11,17,10,45,899.0,72.0,0.8,17.0,542.5,950.45,709.0
2016,11,17,11,0,907.0,73.0,0.7,18.0,563.0,976.83,719.99
2016,11,17,11,15,911.5,73.5,0.65,18.0,576.0,995.89,729.95
2016,11,17,11,30,916.0,74.0,0.6,18.0,589.0,1011.47,737.83
2016,11,17,11,45,918.5,74.0,0.55,18.5,594.5,1020.82,740.52
2016,11,17,12,0,921.0,74.0,0.5,19.0,600.0,1026.49,741.13
2016,11,17,12,15,920.0,74.0,0.5,19.0,597.0,1024.94,740.09
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,1019.67,737.04
2016,11,17,12,45,912.0,74.5,0.55,19.0,583.0,1005.44,729.82
2016,11,17,13,0,905.0,75.0,0.6,19.0,572.0,987.73,720.6
2016,11,17,13,15,897.5,74.0,0.6,19.0,553.5,964.22,706.66
2016,11,17,13,30,890.0,73.0,0.6,19.0,535.0,937.53,690.77
2016,11,17,13,45,882.5,70.5,0.6,19.5,510.0,905.85,670.39
2016,11,17,14,0,875.0,68.0,0.6,20.0,485.0,871.32,648.15
2016,11,17,14,15,859.0,66.5,0.55,20.0,453.0,828.22,620.35
2016,11,17,14,30,843.0,65.0,0.5,20.0,421.0,791.25,596.49
2016,11,17,14,45,823.5,61.5,0.5,20.0,384.0,738.75,562.42
2016,11,17,15,0,804.0,58.0,0.5,20.0,347.0,685.23,526.99
2016,11,17,15,15,771.5,55.0,0.5,19.5,305.0,622.64,484.95
2016,11,17,15,30,739.0,52.0,0.5,19.0,263.0,560.85,440.48
2016,11,17,15,45,693.0,47.0,0.5,18.5,218.5,489.79,386.32
2016,11,17,16,0,647.0,42.0,0.5,18.0,174.0,421.75,331.83
2016,11,17,16,15,567.0,36.0,0.65,17.0,130.0,339.42,265.0
2016,11,17,16,30,487.0,30.0,0.8,16.0,86.0,264.61,199.34
2016,11,17,16,45,341.5,20.0,0.95,15.0,50.0,165.55,84.77
2016,11,17,17,0,196.0,10.0,1.1,14.0,14.0,70.91,0.0
2016,11,17,17,15,98.0,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,171.5,12.5,1.1,7.0,26.5,67.95,0.0
2016,11,18,7,30,343.0,25.0,1.1,8.0,53.0,184.52,122.79
2016,11,18,7,45,439.5,34.5,1.1,9.0,94.5,261.06,206.89
2016,11,18,8,0,536.0,44.0,1.1,10.0,136.0,346.01,281.83
2016,11,18,8,15,597.0,50.5,1.1,10.5,180.0,417.47,343.64
2016,11,18,8,30,658.0,57.0,1.1,11.0,224.0,494.11,406.99
2016,11,18,8,45,696.0,61.5,1.1,12.0,267.0,553.76,453.82
2016,11,18,9,0,734.0,66.0,1.1,13.0,310.0,619.37,502.45
2016,11,18,9,15,761.5,69.5,1.0,14.0,349.0,677.21,540.95
2016,11,18,9,30,789.0,73.0,0.9,15.0,388.0,734.96,577.66
2016,11,18,9,45,808.5,75.5,0.85,16.0,422.0,784.47,607.71
2016,11,18,10,0,828.0,78.0,0.8,17.0,456.0,832.59,635.85
2016,11,18,10,15,841.5,80.0,0.85,17.5,483.5,873.05,660.99
2016,11,18,10,30,855.0,82.0,0.9,18.0,511.0,911.2,684.38
2016,11,18,10,45,865.5,82.5,1.0,19.0,532.5,942.04,702.4
2016,11,18,11,0,876.0,83.0,1.1,20.0,554.0,969.95,718.45
2016,11,18,11,15,881.5,84.0,1.05,20.5,567.0,990.5,728.34
2016,11,18,11,30,887.0,85.0,1.0,21.0,580.0,996.34,728.92
2016,11,18,11,45,891.5,84.5,1.0,22.0,586.0,1006.88,732.4
2016,11,18,12,0,896.0,84.0,1.0,23.0,592.0,1013.86,733.69
2016,11,18,12,15,895.5,83.5,0.95,23.0,589.5,1012.24,731.58
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,1007.0,727.48
2016,11,18,12,45,893.0,82.0,0.9,23.5,577.0,996.04,719.65
2016,11,18,13,0,891.0,81.0,0.9,24.0,567.0,981.55,709.85
2016,11,18,13,15,883.5,80.0,0.9,24.0,549.0,958.37,696.08
2016,11,18,13,30,876.0,79.0,0.9,24.0,531.0,942.23,686.97
2016,11,18,13,45,867.0,77.0,0.95,24.0,506.0,909.8,668.22
2016,11,18,14,0,858.0,75.0,1.0,24.0,481.0,874.6,647.62
2016,11,18,14,15,842.0,72.5,1.0,24.0,449.0,830.23,619.84
2016,11,18,14,30,826.0,70.0,1.0,24.0,417.0,783.98,590.45
2016,11,18,14,45,803.5,67.0,1.0,24.0,380.0,730.46,555.48
2016,11,18,15,0,781.0,64.0,1.0,24.0,343.0,676.16,519.16
2016,11,18,15,15,747.0,60.5,0.95,23.0,301.0,612.84,476.68
2016,11,18,15,30,713.0,57.0,0.9,22.0,259.0,550.45,431.61
2016,11,18,15,45,662.0,52.0,0.9,21.0,214.5,477.53,376.51
2016,11,18,16,0,611.0,47.0,0.9,20.0,170.0,408.01,321.23
2016,11,18,16,15,527.5,39.5,1.0,19.0,126.0,328.66,255.98
2016,11,18,16,30,444.0,32.0,1.1,18.0,82.0,253.5,189.81
2016,11,18,16,45,294.5,21.0,1.2,17.0,47.0,152.47,72.62
2016,11,18,17,0,145.0,10.0,1.3,16.0,12.0,54.86,0.0
2016,11,18,17,15,72.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,165.0,12.5,1.6,6.5,25.0,65.69,0.0
2016,11,19,7,30,330.0,25.0,1.9,7.0,50.0,178.14,114.24
2016,11,19,7,45,427.0,34.5,2.25,8.0,91.0,255.22,203.48
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,339.61,280.0
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,409.82,342.57
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,485.11,406.95
2016,11,19,8,45,664.5,65.0,2.6,11.0,258.5,540.88,452.27
2016,11,19,9,0,685.0,73.0,2.6,12.0,298.0,596.96,495.84
2016,11,19,9,15,711.5,77.0,2.9,13.0,335.5,652.54,537.47
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,708.18,577.86
2016,11,19,9,45,617.5,114.5,3.5,15.0,373.0,677.34,552.07
