Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,13,45,78.0,151.5,5.1,19.5,186.5,221.36,179.92
2016,11,29,14,0,156.0,198.0,5.1,20.0,268.0,365.73,297.29
2016,11,29,14,15,78.0,137.5,4.9,20.0,172.5,203.09,164.67
2016,11,29,14,30,0.0,77.0,4.7,20.0,77.0,64.14,47.95
2016,11,29,14,45,0.0,69.5,4.55,20.0,69.5,57.62,42.67
2016,11,29,15,0,0.0,62.0,4.4,20.0,62.0,51.36,37.5
2016,11,29,15,15,317.5,59.5,4.1,19.5,143.5,311.95,259.65
2016,11,29,15,30,635.0,57.0,3.8,19.0,225.0,510.64,418.85
2016,11,29,15,45,559.5,54.0,3.5,18.5,182.5,429.83,350.83
2016,11,29,16,0,484.0,51.0,3.2,18.0,140.0,354.71,286.8
2016,11,29,16,15,393.0,42.0,3.05,17.5,101.0,271.8,215.16
2016,11,29,16,30,302.0,33.0,2.9,17.0,62.0,198.13,146.11
2016,11,29,16,45,151.0,16.5,2.75,17.0,31.0,93.29,3.73
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,5.12,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,9.89,0.0
2016,11,30,7,45,8.5,29.0,3.0,14.5,30.0,34.68,20.5
2016,11,30,8,0,17.0,46.0,3.2,15.0,48.0,57.71,42.15
2016,11,30,8,15,30.5,64.0,3.2,15.0,70.0,85.08,66.27
2016,11,30,8,30,44.0,82.0,3.2,15.0,92.0,113.53,91.22
2016,11,30,8,45,53.5,100.0,3.25,15.5,114.0,140.66,114.55
2016,11,30,9,0,63.0,118.0,3.3,16.0,136.0,168.71,138.24
2016,11,30,9,15,70.0,133.5,3.45,16.5,156.5,192.43,157.92
2016,11,30,9,30,77.0,149.0,3.6,17.0,177.0,216.88,177.85
2016,11,30,9,45,110.5,165.5,3.75,17.5,209.5,280.59,230.07
2016,11,30,10,0,144.0,182.0,3.9,18.0,242.0,331.81,271.34
2016,11,30,10,15,93.5,186.0,4.05,18.0,226.0,277.4,225.88
2016,11,30,10,30,43.0,190.0,4.2,18.0,210.0,237.04,191.39
2016,11,30,10,45,194.5,197.0,4.35,18.5,293.5,404.68,329.81
2016,11,30,11,0,346.0,204.0,4.5,19.0,377.0,580.68,468.54
2016,11,30,11,15,344.5,210.5,4.55,19.0,386.5,592.83,476.64
2016,11,30,11,30,343.0,217.0,4.6,19.0,396.0,603.68,484.53
2016,11,30,11,45,306.5,226.0,4.65,19.0,387.5,581.88,466.77
2016,11,30,12,0,270.0,235.0,4.7,19.0,379.0,558.46,447.86
2016,11,30,12,15,292.5,230.5,4.75,19.0,386.0,575.17,461.56
2016,11,30,12,30,315.0,226.0,4.8,19.0,393.0,590.69,474.24
2016,11,30,12,45,255.5,230.0,4.85,19.5,363.5,535.24,429.52
2016,11,30,13,0,196.0,234.0,4.9,20.0,334.0,459.29,369.16
2016,11,30,13,15,98.0,147.5,4.8,20.0,197.5,255.53,206.77
2016,11,30,13,30,0.0,61.0,4.7,20.0,61.0,50.56,36.37
2016,11,30,13,45,9.0,114.0,4.65,20.0,118.0,106.66,83.25
2016,11,30,14,0,18.0,167.0,4.6,20.0,175.0,171.07,136.32
2016,11,30,14,15,9.5,151.0,4.45,20.0,155.5,147.27,116.67
2016,11,30,14,30,1.0,135.0,4.3,20.0,136.0,124.2,97.64
2016,11,30,14,45,0.5,122.5,4.2,20.0,123.0,112.04,87.78
2016,11,30,15,0,0.0,110.0,4.1,20.0,110.0,100.07,77.99
2016,11,30,15,15,0.0,95.5,4.0,19.5,95.5,86.41,66.85
2016,11,30,15,30,0.0,81.0,3.9,19.0,81.0,72.86,55.62
2016,11,30,15,45,0.0,65.5,3.85,19.0,65.5,58.24,43.22
2016,11,30,16,0,0.0,50.0,3.8,19.0,50.0,43.6,30.7
2016,11,30,16,15,0.0,36.0,3.8,18.5,36.0,30.56,19.48
2016,11,30,16,30,0.0,22.0,3.8,18.0,22.0,18.16,8.48
2016,11,30,16,45,0.0,11.0,3.85,18.0,11.0,9.06,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,139.0,8.0,1.45,6.5,13.5,51.8,0.0
2016,12,1,7,30,278.0,16.0,1.6,7.0,27.0,118.35,0.0
2016,12,1,7,45,413.5,25.0,1.75,7.5,66.0,227.89,162.34
2016,12,1,8,0,549.0,34.0,1.9,8.0,105.0,328.47,265.17
2016,12,1,8,15,621.5,39.5,2.1,8.5,149.0,405.06,335.36
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,487.51,407.46
2016,12,1,8,45,740.0,49.0,2.5,9.5,236.5,556.76,466.53
2016,12,1,9,0,786.0,53.0,2.7,10.0,280.0,628.4,524.72
2016,12,1,9,15,815.0,55.5,2.8,10.5,319.5,687.67,569.59
2016,12,1,9,30,844.0,58.0,2.9,11.0,359.0,746.96,613.23
2016,12,1,9,45,866.0,59.5,3.0,11.5,394.0,790.97,644.35
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,841.07,679.49
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,882.24,708.42
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,921.08,735.47
2016,12,1,10,45,924.5,64.5,3.25,12.5,507.5,952.27,755.48
2016,12,1,11,0,934.0,65.0,3.3,13.0,529.0,980.46,773.31
2016,12,1,11,15,939.0,66.0,3.35,13.0,543.5,1001.81,787.77
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,1019.68,799.95
2016,12,1,11,45,946.0,67.0,3.5,13.5,564.0,1029.66,805.69
2016,12,1,12,0,948.0,67.0,3.6,14.0,570.0,1035.93,809.06
2016,12,1,12,15,947.0,67.0,3.65,14.0,568.5,1035.48,809.05
2016,12,1,12,30,946.0,67.0,3.7,14.0,567.0,1031.27,806.67
2016,12,1,12,45,941.0,67.0,3.75,14.5,557.0,1019.42,797.63
2016,12,1,13,0,936.0,67.0,3.8,15.0,547.0,1003.97,786.29
2016,12,1,13,15,929.0,66.5,3.8,15.0,530.0,982.44,771.94
2016,12,1,13,30,922.0,66.0,3.8,15.0,513.0,957.62,755.35
2016,12,1,13,45,911.5,64.5,3.8,15.0,488.5,925.13,733.27
2016,12,1,14,0,901.0,63.0,3.8,15.0,464.0,889.86,709.12
2016,12,1,14,15,885.5,61.0,3.7,15.0,433.0,847.08,678.74
2016,12,1,14,30,870.0,59.0,3.6,15.0,402.0,802.32,646.62
2016,12,1,14,45,848.0,56.5,3.5,15.0,365.5,750.08,608.44
2016,12,1,15,0,826.0,54.0,3.4,15.0,329.0,703.8,574.12
2016,12,1,15,15,792.5,51.0,3.05,14.0,287.5,640.67,526.97
2016,12,1,15,30,759.0,48.0,2.7,13.0,246.0,578.27,478.18
2016,12,1,15,45,707.5,43.5,2.35,12.5,202.5,504.22,416.08
2016,12,1,16,0,656.0,39.0,2.0,12.0,159.0,433.52,354.46
2016,12,1,16,15,567.0,33.0,1.85,11.0,115.5,346.07,278.21
2016,12,1,16,30,478.0,27.0,1.7,10.0,72.0,266.81,200.51
2016,12,1,16,45,239.0,13.5,1.55,9.0,36.0,122.59,1.04
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.0,7.5,1.05,0.5,12.0,6.4,0.0
2016,12,2,7,30,258.0,15.0,1.2,1.0,24.0,109.64,0.0
2016,12,2,7,45,390.5,24.0,1.4,2.0,61.5,215.73,152.94
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,314.06,257.27
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.5,390.1,327.95
2016,12,2,8,30,670.0,45.0,1.8,4.0,186.0,472.31,400.63
2016,12,2,8,45,715.0,49.5,1.9,5.0,228.5,540.31,458.34
2016,12,2,9,0,760.0,54.0,2.0,6.0,271.0,610.7,515.09
2016,12,2,9,15,790.0,57.0,2.1,6.5,310.5,670.25,560.64
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,729.97,605.06
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,780.52,640.3
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,821.34,667.55
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.5,862.57,696.75
2016,12,2,10,30,890.0,67.0,2.5,9.0,476.0,901.62,724.07
2016,12,2,10,45,899.5,68.5,2.55,9.5,497.5,933.61,744.79
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,962.7,763.39
2016,12,2,11,15,914.5,70.5,2.7,10.0,533.5,983.51,778.04
2016,12,2,11,30,920.0,71.0,2.8,10.0,548.0,1000.97,790.52
2016,12,2,11,45,922.5,71.5,2.9,10.5,554.5,1011.99,797.2
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,1019.41,801.56
2016,12,2,12,15,924.5,72.0,3.05,11.0,559.5,1019.54,802.01
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,1016.0,800.14
2016,12,2,12,45,925.5,70.0,3.2,11.5,549.5,1008.09,794.38
2016,12,2,13,0,927.0,68.0,3.3,12.0,541.0,996.52,786.2
2016,12,2,13,15,920.5,67.0,3.3,12.0,524.5,975.04,771.78
2016,12,2,13,30,914.0,66.0,3.3,12.0,508.0,950.29,755.16
2016,12,2,13,45,903.5,64.5,3.35,12.0,484.0,918.09,733.55
2016,12,2,14,0,893.0,63.0,3.4,12.0,460.0,883.14,709.81
2016,12,2,14,15,877.5,61.5,3.35,12.0,429.0,841.39,680.22
2016,12,2,14,30,862.0,60.0,3.3,12.0,398.0,797.67,648.86
2016,12,2,14,45,840.5,57.5,3.25,12.0,362.0,746.23,611.18
2016,12,2,15,0,819.0,55.0,3.2,12.0,326.0,700.65,577.27
2016,12,2,15,15,785.5,52.0,2.85,11.5,285.0,637.86,528.85
2016,12,2,15,30,752.0,49.0,2.5,11.0,244.0,575.78,478.95
2016,12,2,15,45,699.5,44.5,2.15,10.5,200.5,501.45,416.23
2016,12,2,16,0,647.0,40.0,1.8,10.0,157.0,430.51,354.07
2016,12,2,16,15,559.0,33.5,1.7,9.0,114.5,343.37,277.81
2016,12,2,16,30,471.0,27.0,1.6,8.0,72.0,264.42,199.89
2016,12,2,16,45,235.5,13.5,1.5,7.0,36.0,121.58,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.0,1.0,0.5,11.0,0.0,0.0
2016,12,3,7,30,0.0,22.0,1.0,1.0,22.0,18.78,0.0
2016,12,3,7,45,245.0,29.0,1.0,1.5,59.0,161.42,111.1
2016,12,3,8,0,490.0,36.0,1.0,2.0,96.0,306.07,250.16
2016,12,3,8,15,566.5,42.5,1.25,2.5,139.0,381.88,320.56
2016,12,3,8,30,643.0,49.0,1.5,3.0,182.0,459.51,390.11
2016,12,3,8,45,496.0,75.0,1.8,4.0,191.0,432.73,370.11
2016,12,3,9,0,349.0,101.0,2.1,5.0,200.0,383.45,329.24
2016,12,3,9,15,367.5,111.5,2.05,5.5,229.0,425.26,364.31
2016,12,3,9,30,386.0,122.0,2.0,6.0,258.0,467.7,398.28
2016,12,3,9,45,612.5,96.5,2.0,6.5,336.5,642.97,538.92
2016,12,3,10,0,839.0,71.0,2.0,7.0,415.0,819.3,669.01
2016,12,3,10,15,853.0,73.0,1.9,7.0,443.0,860.77,695.33
2016,12,3,10,30,867.0,75.0,1.8,7.0,471.0,900.02,720.93
2016,12,3,10,45,714.5,112.0,1.7,7.0,448.0,832.47,669.61
2016,12,3,11,0,562.0,149.0,1.6,7.0,425.0,738.31,599.47
2016,12,3,11,15,542.5,159.5,1.5,7.0,432.5,742.17,601.8
2016,12,3,11,30,523.0,170.0,1.4,7.0,440.0,743.16,600.89
2016,12,3,11,45,713.0,124.5,1.35,7.5,497.0,890.25,704.86
2016,12,3,12,0,903.0,79.0,1.3,8.0,554.0,1006.46,780.78
2016,12,3,12,15,590.5,153.5,1.3,8.0,464.0,806.4,639.72
2016,12,3,12,30,278.0,228.0,1.3,8.0,374.0,557.27,451.93
2016,12,3,12,45,189.5,228.0,1.3,8.0,327.0,447.61,367.71
2016,12,3,13,0,101.0,228.0,1.3,8.0,280.0,340.29,281.02
2016,12,3,13,15,224.5,210.5,1.3,8.0,320.5,454.84,376.97
2016,12,3,13,30,348.0,193.0,1.3,8.0,361.0,564.54,464.5
2016,12,3,13,45,238.0,193.5,1.3,8.5,306.0,457.71,377.66
2016,12,3,14,0,128.0,194.0,1.3,9.0,251.0,337.24,279.64
2016,12,3,14,15,303.0,159.5,1.3,8.5,281.5,457.92,382.73
2016,12,3,14,30,478.0,125.0,1.3,8.0,312.0,567.77,472.28
2016,12,3,14,45,458.0,117.0,1.3,8.0,283.0,524.32,437.36
2016,12,3,15,0,438.0,109.0,1.3,8.0,254.0,481.03,403.3
2016,12,3,15,15,419.5,97.0,1.15,7.5,221.5,434.4,365.7
2016,12,3,15,30,401.0,85.0,1.0,7.0,189.0,388.36,327.46
2016,12,3,15,45,364.5,73.0,0.9,7.0,155.0,332.25,279.26
2016,12,3,16,0,328.0,61.0,0.8,7.0,121.0,279.16,232.25
2016,12,3,16,15,278.5,46.5,0.75,6.5,87.5,219.67,179.04
2016,12,3,16,30,229.0,32.0,0.7,6.0,54.0,165.36,125.15
2016,12,3,16,45,114.5,16.0,0.7,5.5,27.0,76.24,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.97,0.0
2016,12,4,7,45,0.0,20.0,1.05,2.0,20.0,16.52,6.16
2016,12,4,8,0,0.0,33.0,1.2,2.0,33.0,28.62,18.99
2016,12,4,8,15,0.0,49.0,1.2,2.0,49.0,44.14,33.26
2016,12,4,8,30,0.0,65.0,1.2,2.0,65.0,59.41,47.19
2016,12,4,8,45,0.0,80.0,1.25,2.5,80.0,73.42,59.76
2016,12,4,9,0,0.0,95.0,1.3,3.0,95.0,87.5,72.16
2016,12,4,9,15,2.0,109.0,1.3,3.0,109.5,101.99,84.92
2016,12,4,9,30,4.0,123.0,1.3,3.0,124.0,116.79,97.81
2016,12,4,9,45,3.5,131.5,1.3,3.5,132.5,123.71,103.43
2016,12,4,10,0,3.0,140.0,1.3,4.0,141.0,130.84,109.18
2016,12,4,10,15,15.0,158.5,1.25,4.0,165.0,160.14,134.58
2016,12,4,10,30,27.0,177.0,1.2,4.0,189.0,190.42,160.45
2016,12,4,10,45,13.5,162.0,1.2,4.5,168.0,160.52,134.0
2016,12,4,11,0,0.0,147.0,1.2,5.0,147.0,131.3,108.24
2016,12,4,11,15,0.5,154.5,1.15,5.0,155.0,139.03,114.8
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,146.94,121.38
2016,12,4,11,45,48.5,199.0,1.05,5.5,225.0,252.45,211.2
2016,12,4,12,0,96.0,236.0,1.0,6.0,287.0,346.24,287.77
2016,12,4,12,15,50.0,203.5,0.95,6.0,230.0,259.42,215.18
2016,12,4,12,30,4.0,171.0,0.9,6.0,173.0,158.97,130.55
2016,12,4,12,45,2.0,144.5,0.85,6.0,145.5,129.69,106.22
2016,12,4,13,0,0.0,118.0,0.8,6.0,118.0,101.6,82.41
2016,12,4,13,15,0.0,100.5,0.85,5.5,100.5,85.01,68.48
2016,12,4,13,30,0.0,83.0,0.9,5.0,83.0,68.93,54.81
2016,12,4,13,45,0.0,93.0,1.0,5.0,93.0,78.35,63.1
2016,12,4,14,0,0.0,103.0,1.1,5.0,103.0,88.33,71.85
2016,12,4,14,15,2.0,119.5,1.15,5.0,120.5,107.43,88.58
2016,12,4,14,30,4.0,136.0,1.2,5.0,138.0,128.27,106.73
2016,12,4,14,45,2.0,124.5,1.3,5.0,125.5,115.9,96.12
2016,12,4,15,0,0.0,113.0,1.4,5.0,113.0,103.87,85.78
2016,12,4,15,15,0.0,98.0,1.35,4.5,98.0,89.6,73.56
2016,12,4,15,30,0.0,83.0,1.3,4.0,83.0,75.45,61.23
2016,12,4,15,45,0.0,67.5,1.3,4.0,67.5,60.78,48.15
2016,12,4,16,0,0.0,52.0,1.3,4.0,52.0,46.1,34.9
2016,12,4,16,15,0.0,37.0,1.2,4.0,37.0,31.86,21.96
2016,12,4,16,30,0.0,22.0,1.1,4.0,22.0,18.16,9.17
2016,12,4,16,45,0.0,11.0,1.05,4.0,11.0,9.06,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,14.51,0.0
2016,12,5,7,45,204.0,26.5,0.55,4.5,50.5,138.73,86.8
2016,12,5,8,0,408.0,36.0,0.6,5.0,84.0,264.99,212.76
2016,12,5,8,15,488.0,43.5,0.55,5.0,125.0,339.36,280.45
2016,12,5,8,30,568.0,51.0,0.5,5.0,166.0,421.19,351.0
2016,12,5,8,45,621.0,56.0,0.5,5.5,207.5,489.67,407.87
2016,12,5,9,0,674.0,61.0,0.5,6.0,249.0,561.65,465.03
2016,12,5,9,15,707.5,64.5,0.75,6.5,287.0,616.05,508.35
2016,12,5,9,30,741.0,68.0,1.0,7.0,325.0,675.95,554.37
2016,12,5,9,45,769.0,69.5,1.25,8.0,359.5,729.28,593.38
2016,12,5,10,0,797.0,71.0,1.5,9.0,394.0,782.0,631.13
2016,12,5,10,15,812.0,73.0,1.7,9.5,421.5,823.11,660.39
2016,12,5,10,30,827.0,75.0,1.9,10.0,449.0,862.21,688.01
2016,12,5,10,45,837.0,76.5,2.1,10.5,470.0,893.81,710.05
2016,12,5,11,0,847.0,78.0,2.3,11.0,491.0,922.69,730.11
2016,12,5,11,15,853.0,79.0,2.25,11.0,505.0,944.19,743.73
2016,12,5,11,30,859.0,80.0,2.2,11.0,519.0,962.51,755.21
2016,12,5,11,45,860.5,80.5,2.2,11.5,525.0,972.46,760.14
2016,12,5,12,0,862.0,81.0,2.2,12.0,531.0,978.97,762.92
2016,12,5,12,15,861.0,80.5,2.15,12.0,529.5,978.2,761.68
2016,12,5,12,30,860.0,80.0,2.1,12.0,528.0,973.95,758.29
2016,12,5,12,45,855.0,80.0,2.1,12.0,519.0,962.99,751.06
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,948.68,741.73
2016,12,5,13,15,658.0,124.0,2.1,11.5,450.5,813.95,648.11
2016,12,5,13,30,466.0,168.0,2.1,11.0,391.0,665.05,539.87
2016,12,5,13,45,502.0,151.0,2.1,11.0,381.0,666.4,543.81
2016,12,5,14,0,538.0,134.0,2.1,11.0,371.0,663.83,542.97
2016,12,5,14,15,652.0,103.0,1.95,11.0,370.5,716.14,582.29
2016,12,5,14,30,766.0,72.0,1.8,11.0,370.0,744.11,602.32
2016,12,5,14,45,735.5,69.5,1.65,11.0,334.5,688.46,560.2
2016,12,5,15,0,705.0,67.0,1.5,11.0,299.0,632.67,518.09
2016,12,5,15,15,666.5,63.0,1.3,10.5,260.0,574.47,473.7
2016,12,5,15,30,628.0,59.0,1.1,10.0,221.0,513.29,424.16
2016,12,5,15,45,567.0,53.5,0.9,9.5,180.0,438.42,361.99
2016,12,5,16,0,506.0,48.0,0.7,9.0,139.0,368.13,301.58
2016,12,5,16,15,416.0,39.5,0.75,8.5,100.0,284.89,229.79
2016,12,5,16,30,326.0,31.0,0.8,8.0,61.0,210.77,158.53
2016,12,5,16,45,163.0,15.5,0.85,8.0,30.5,98.44,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,3.7,5.0,0.5,0.41,0.0
2016,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.82,0.0
2016,12,6,8,15,0.0,2.0,3.7,5.0,2.0,1.64,0.0
2016,12,6,8,30,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,45,0.0,3.5,3.75,5.0,3.5,2.87,0.0
2016,12,6,9,0,0.0,4.0,3.8,5.0,4.0,3.28,0.0
2016,12,6,9,15,0.0,5.0,3.85,5.0,5.0,4.11,0.0
2016,12,6,9,30,0.0,6.0,3.9,5.0,6.0,4.93,0.0
2016,12,6,9,45,0.0,6.5,3.95,5.0,6.5,5.35,0.0
2016,12,6,10,0,0.0,7.0,4.0,5.0,7.0,5.76,0.0
2016,12,6,10,15,0.0,30.5,4.0,5.0,30.5,25.19,16.64
2016,12,6,10,30,0.0,54.0,4.0,5.0,54.0,44.71,33.79
2016,12,6,10,45,0.0,36.0,4.05,5.5,36.0,29.76,20.55
2016,12,6,11,0,0.0,18.0,4.1,6.0,18.0,14.86,7.4
2016,12,6,11,15,0.0,29.0,4.05,6.0,29.0,23.97,15.38
2016,12,6,11,30,0.0,40.0,4.0,6.0,40.0,33.1,23.35
2016,12,6,11,45,0.0,30.5,4.0,6.0,30.5,25.22,16.44
2016,12,6,12,0,0.0,21.0,4.0,6.0,21.0,17.35,9.55
2016,12,6,12,15,1.5,94.0,4.0,6.0,95.0,80.18,64.3
2016,12,6,12,30,3.0,167.0,4.0,6.0,169.0,153.97,127.64
2016,12,6,12,45,1.5,101.5,4.0,6.5,102.5,87.22,70.18
2016,12,6,13,0,0.0,36.0,4.0,7.0,36.0,29.78,20.34
2016,12,6,13,15,0.0,72.5,3.5,7.0,72.5,60.15,46.8
2016,12,6,13,30,0.0,109.0,3.0,7.0,109.0,93.43,75.59
2016,12,6,13,45,0.0,62.5,2.55,7.5,62.5,51.79,39.55
2016,12,6,14,0,0.0,16.0,2.1,8.0,16.0,13.19,5.91
2016,12,6,14,15,0.0,15.0,1.8,7.5,15.0,12.36,5.23
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,11.53,4.54
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,10.29,3.46
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,9.05,2.37
2016,12,6,15,15,275.0,42.0,1.1,7.0,113.0,269.54,233.8
2016,12,6,15,30,550.0,73.0,1.2,7.0,215.0,478.81,404.04
2016,12,6,15,45,481.5,67.0,1.35,7.0,175.0,401.56,337.41
2016,12,6,16,0,413.0,61.0,1.5,7.0,135.0,328.7,274.46
2016,12,6,16,15,324.0,49.0,1.35,6.5,97.0,247.9,202.87
2016,12,6,16,30,235.0,37.0,1.2,6.0,59.0,176.94,134.38
2016,12,6,16,45,117.5,18.5,1.1,5.5,29.5,82.14,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.5,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,13.0,1.2,3.0,16.0,67.82,0.0
2016,12,7,7,45,306.5,23.5,1.3,3.5,51.0,177.55,100.03
2016,12,7,8,0,459.0,34.0,1.4,4.0,86.0,286.06,229.78
2016,12,7,8,15,540.5,41.0,1.45,4.5,128.0,362.92,302.06
2016,12,7,8,30,622.0,48.0,1.5,5.0,170.0,441.87,372.15
2016,12,7,8,45,679.0,51.5,1.6,5.5,213.0,514.31,434.5
2016,12,7,9,0,736.0,55.0,1.7,6.0,256.0,589.99,497.05
2016,12,7,9,15,767.5,58.5,1.8,6.5,295.5,650.25,543.47
2016,12,7,9,30,799.0,62.0,1.9,7.0,335.0,710.89,588.8
2016,12,7,9,45,825.5,63.0,2.0,8.0,369.5,764.36,626.42
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,816.99,662.47
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,849.81,682.66
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,888.85,706.97
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.0,920.92,726.35
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,950.17,743.54
2016,12,7,11,15,906.0,70.5,1.6,11.0,519.0,971.71,754.48
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,989.96,762.84
2016,12,7,11,45,913.5,71.5,1.25,11.5,540.0,1000.4,765.14
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,1007.27,765.05
2016,12,7,12,15,914.5,72.0,0.9,12.0,545.5,1007.91,761.12
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,1004.93,754.73
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.5,994.75,743.52
2016,12,7,13,0,907.0,71.0,0.4,13.0,527.0,981.08,730.36
2016,12,7,13,15,899.0,70.0,0.4,13.0,510.0,959.04,716.93
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,933.85,701.61
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.5,901.36,682.55
2016,12,7,14,0,867.0,66.0,0.5,13.0,446.0,866.27,661.58
2016,12,7,14,15,849.5,64.5,0.6,13.0,416.0,832.79,642.34
2016,12,7,14,30,832.0,63.0,0.7,13.0,386.0,788.23,614.76
2016,12,7,14,45,806.0,60.5,0.8,13.0,350.0,734.09,579.55
2016,12,7,15,0,780.0,58.0,0.9,13.0,314.0,679.35,542.64
2016,12,7,15,15,744.5,55.0,0.8,12.5,274.0,617.0,497.3
2016,12,7,15,30,709.0,52.0,0.7,12.0,234.0,555.54,450.42
2016,12,7,15,45,651.0,47.5,0.65,11.5,191.5,479.79,389.93
2016,12,7,16,0,593.0,43.0,0.6,11.0,149.0,407.83,329.95
2016,12,7,16,15,503.5,35.5,0.6,10.5,108.0,326.54,260.13
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,249.39,185.71
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,114.9,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,6.83,0.0
2016,12,8,7,45,41.0,24.0,1.95,3.5,28.5,48.6,21.76
2016,12,8,8,0,82.0,40.0,2.1,4.0,49.0,91.91,71.65
2016,12,8,8,15,104.0,58.0,2.35,4.5,74.5,128.35,106.08
2016,12,8,8,30,126.0,76.0,2.6,5.0,100.0,166.49,140.98
2016,12,8,8,45,141.0,93.0,2.85,5.5,126.5,200.69,171.82
2016,12,8,9,0,156.0,110.0,3.1,6.0,153.0,236.17,203.1
2016,12,8,9,15,169.5,124.5,3.2,6.0,177.0,268.3,231.23
2016,12,8,9,30,183.0,139.0,3.3,6.0,201.0,301.44,259.72
2016,12,8,9,45,138.0,154.0,3.45,6.5,204.0,289.32,247.68
2016,12,8,10,0,93.0,169.0,3.6,7.0,207.0,257.32,218.85
2016,12,8,10,15,54.0,167.0,3.6,7.0,189.5,220.75,186.5
2016,12,8,10,30,15.0,165.0,3.6,7.0,172.0,166.89,139.13
2016,12,8,10,45,8.0,161.0,3.65,7.5,164.5,154.99,128.38
2016,12,8,11,0,1.0,157.0,3.7,8.0,157.0,143.28,117.75
2016,12,8,11,15,130.5,189.0,3.75,8.0,255.0,339.45,286.9
2016,12,8,11,30,260.0,221.0,3.8,8.0,353.0,528.2,442.14
2016,12,8,11,45,206.5,228.5,3.9,8.5,334.5,466.41,389.71
2016,12,8,12,0,153.0,236.0,4.0,9.0,316.0,424.33,353.61
2016,12,8,12,15,263.0,221.5,4.05,9.0,358.0,535.65,446.36
2016,12,8,12,30,373.0,207.0,4.1,9.0,400.0,624.7,519.39
2016,12,8,12,45,363.0,205.5,4.15,9.0,390.5,610.68,508.06
2016,12,8,13,0,353.0,204.0,4.2,9.0,381.0,595.46,496.39
2016,12,8,13,15,260.0,208.5,4.2,9.0,336.5,507.9,424.73
2016,12,8,13,30,167.0,213.0,4.2,9.0,292.0,402.82,338.02
2016,12,8,13,45,163.5,202.5,4.25,9.0,277.0,383.69,323.19
2016,12,8,14,0,160.0,192.0,4.3,9.0,262.0,364.42,307.83
2016,12,8,14,15,133.5,178.5,4.2,8.5,234.5,321.4,272.32
2016,12,8,14,30,107.0,165.0,4.1,8.0,207.0,279.87,237.64
2016,12,8,14,45,104.5,150.5,4.1,8.0,188.5,257.66,219.24
2016,12,8,15,0,102.0,136.0,4.1,8.0,170.0,235.63,200.67
2016,12,8,15,15,98.0,119.5,3.9,7.5,148.5,209.99,178.93
2016,12,8,15,30,94.0,103.0,3.7,7.0,127.0,184.68,157.04
2016,12,8,15,45,85.5,85.5,3.5,6.5,104.5,155.52,131.24
2016,12,8,16,0,77.0,68.0,3.3,6.0,82.0,127.05,105.52
2016,12,8,16,15,61.5,50.5,3.05,5.5,59.5,95.6,76.69
2016,12,8,16,30,46.0,33.0,2.8,5.0,37.0,65.08,47.08
2016,12,8,16,45,23.0,16.5,2.55,4.5,18.5,29.07,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,103.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,206.0,11.0,1.6,-3.0,15.0,84.67,0.0
2016,12,9,7,45,365.5,21.0,1.9,-2.5,51.5,192.41,93.16
2016,12,9,8,0,525.0,31.0,2.2,-2.0,88.0,306.25,249.87
2016,12,9,8,15,607.0,38.0,2.45,-1.5,132.5,387.4,330.04
2016,12,9,8,30,689.0,45.0,2.7,-1.0,177.0,475.6,410.96
2016,12,9,8,45,738.0,49.5,2.95,-0.5,221.0,546.97,475.26
2016,12,9,9,0,787.0,54.0,3.2,0.0,265.0,620.97,539.36
2016,12,9,9,15,819.0,57.0,3.2,0.0,306.0,683.19,589.73
2016,12,9,9,30,851.0,60.0,3.2,0.0,347.0,745.68,638.85
2016,12,9,9,45,874.0,62.5,3.2,0.5,383.0,800.25,679.32
2016,12,9,10,0,897.0,65.0,3.2,1.0,419.0,845.48,711.61
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.0,888.56,742.62
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,929.44,771.51
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,963.03,793.25
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,993.68,812.63
2016,12,9,11,15,954.0,70.5,2.95,2.0,540.0,1016.21,827.42
2016,12,9,11,30,960.0,71.0,2.9,2.0,555.0,1035.29,839.82
2016,12,9,11,45,963.0,71.5,2.85,2.5,562.5,1047.84,846.15
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,1056.67,849.99
2016,12,9,12,15,966.0,72.0,2.75,3.0,569.0,1058.09,850.26
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,1055.7,848.1
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.5,1046.2,840.2
2016,12,9,13,0,962.0,70.0,2.7,4.0,551.0,1032.98,829.92
2016,12,9,13,15,954.5,69.0,2.65,4.0,534.0,1010.85,814.4
2016,12,9,13,30,947.0,68.0,2.6,4.0,517.0,985.35,796.63
2016,12,9,13,45,938.0,66.0,2.6,4.0,493.0,953.9,775.11
2016,12,9,14,0,929.0,64.0,2.6,4.0,469.0,919.48,751.36
2016,12,9,14,15,912.0,62.5,2.55,4.0,438.0,876.13,720.33
2016,12,9,14,30,895.0,61.0,2.5,4.0,407.0,830.75,687.48
2016,12,9,14,45,873.0,58.0,2.45,4.0,370.0,777.67,648.25
2016,12,9,15,0,851.0,55.0,2.4,4.0,333.0,723.57,607.45
2016,12,9,15,15,816.5,52.0,2.1,3.0,291.5,666.0,563.3
2016,12,9,15,30,782.0,49.0,1.8,2.0,250.0,602.23,512.43
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.5,526.3,447.39
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,453.63,382.66
2016,12,9,16,15,588.5,33.5,1.25,0.5,117.5,364.83,302.96
2016,12,9,16,30,501.0,27.0,1.2,0.0,74.0,283.99,220.79
2016,12,9,16,45,250.5,13.5,1.15,-0.5,37.0,130.96,4.13
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
