Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,8,45,704.5,46.5,2.3,-0.5,196.0,509.59,440.39
2016,12,20,9,0,760.0,51.0,2.3,0.0,240.0,586.01,506.2
2016,12,20,9,15,795.5,54.5,2.1,0.0,281.0,650.19,557.87
2016,12,20,9,30,831.0,58.0,1.9,0.0,322.0,715.16,607.16
2016,12,20,9,45,559.0,103.5,1.75,0.5,290.0,594.06,508.22
2016,12,20,10,0,287.0,149.0,1.6,1.0,258.0,424.17,364.99
2016,12,20,10,15,324.0,156.0,1.45,1.5,288.0,473.0,405.34
2016,12,20,10,30,361.0,163.0,1.3,2.0,318.0,523.26,444.03
2016,12,20,10,45,646.0,116.5,1.15,2.5,411.0,764.0,629.1
2016,12,20,11,0,931.0,70.0,1.0,3.0,504.0,969.89,769.1
2016,12,20,11,15,938.0,71.0,0.8,3.5,520.5,994.89,776.31
2016,12,20,11,30,945.0,72.0,0.6,4.0,537.0,1016.57,783.58
2016,12,20,11,45,948.5,72.5,0.4,4.5,546.0,1030.72,785.54
2016,12,20,12,0,952.0,73.0,0.2,5.0,555.0,1041.25,785.54
2016,12,20,12,15,952.5,73.0,0.35,5.0,556.0,1044.46,790.89
2016,12,20,12,30,953.0,73.0,0.5,5.0,557.0,1043.93,794.46
2016,12,20,12,45,947.0,74.0,0.65,5.5,549.5,1034.64,791.09
2016,12,20,13,0,941.0,75.0,0.8,6.0,542.0,1021.72,785.43
2016,12,20,13,15,935.0,74.0,0.9,6.0,527.0,1002.64,775.77
2016,12,20,13,30,929.0,73.0,1.0,6.0,512.0,980.17,763.76
2016,12,20,13,45,622.5,124.5,1.15,6.0,412.5,758.84,611.22
2016,12,20,14,0,316.0,176.0,1.3,6.0,313.0,503.83,418.48
2016,12,20,14,15,600.5,120.5,1.35,6.0,361.5,699.7,577.13
2016,12,20,14,30,885.0,65.0,1.4,6.0,410.0,845.57,684.17
2016,12,20,14,45,865.0,62.5,1.5,6.0,374.5,795.3,647.74
2016,12,20,15,0,845.0,60.0,1.6,6.0,339.0,743.67,611.7
2016,12,20,15,15,812.5,56.5,1.4,5.0,298.5,680.72,565.01
2016,12,20,15,30,780.0,53.0,1.2,4.0,258.0,618.11,517.12
2016,12,20,15,45,731.5,48.0,1.05,3.5,214.5,544.37,456.3
2016,12,20,16,0,683.0,43.0,0.9,3.0,171.0,473.3,395.02
2016,12,20,16,15,599.0,36.5,0.95,2.5,127.0,384.89,318.25
2016,12,20,16,30,515.0,30.0,1.0,2.0,83.0,303.69,241.14
2016,12,20,16,45,257.5,15.0,1.05,1.5,41.5,143.48,63.75
2016,12,20,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,1.1,-0.5,31.5,100.08,0.0
2016,12,21,8,0,449.0,25.0,1.2,0.0,63.0,254.24,188.47
2016,12,21,8,15,541.5,31.5,1.15,0.5,104.0,334.45,276.96
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,422.98,356.99
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.5,493.54,417.97
2016,12,21,9,0,741.0,47.0,1.0,3.0,230.0,567.56,478.52
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.0,629.37,526.01
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,691.99,571.44
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,738.35,601.92
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,790.84,635.78
2016,12,21,10,15,875.0,58.5,0.75,6.5,411.0,834.37,663.1
2016,12,21,10,30,891.0,60.0,0.7,7.0,441.0,875.98,688.44
2016,12,21,10,45,901.5,61.0,0.65,7.5,464.0,909.72,707.78
2016,12,21,11,0,912.0,62.0,0.6,8.0,487.0,940.74,725.0
2016,12,21,11,15,918.5,63.0,0.65,8.5,503.0,965.04,739.81
2016,12,21,11,30,925.0,64.0,0.7,9.0,519.0,986.09,752.58
2016,12,21,11,45,928.0,64.5,0.8,9.5,527.5,999.66,761.67
2016,12,21,12,0,931.0,65.0,0.9,10.0,536.0,1009.69,768.63
2016,12,21,12,15,931.0,65.0,1.05,10.0,537.0,1012.47,773.4
2016,12,21,12,30,931.0,65.0,1.2,10.0,538.0,1011.59,775.83
2016,12,21,12,45,927.5,65.0,1.35,10.5,530.5,1003.64,772.12
2016,12,21,13,0,924.0,65.0,1.5,11.0,523.0,992.12,766.01
2016,12,21,13,15,918.0,64.0,1.5,11.0,508.5,973.34,753.96
2016,12,21,13,30,912.0,63.0,1.5,11.0,494.0,951.25,739.8
2016,12,21,13,45,901.0,62.5,1.55,11.5,472.5,922.07,720.19
2016,12,21,14,0,890.0,62.0,1.6,12.0,451.0,890.1,698.6
2016,12,21,14,15,875.5,60.5,1.45,11.5,422.5,851.15,671.87
2016,12,21,14,30,861.0,59.0,1.3,11.0,394.0,810.08,643.38
2016,12,21,14,45,838.0,57.0,1.2,11.0,360.0,759.66,607.23
2016,12,21,15,0,815.0,55.0,1.1,11.0,326.0,715.43,575.09
2016,12,21,15,15,783.5,52.0,1.05,10.0,287.0,655.22,532.76
2016,12,21,15,30,752.0,49.0,1.0,9.0,248.0,595.39,489.2
2016,12,21,15,45,700.5,45.5,0.95,8.5,206.0,523.0,431.39
2016,12,21,16,0,649.0,42.0,0.9,8.0,164.0,453.54,373.09
2016,12,21,16,15,567.5,35.5,0.95,7.5,122.0,368.22,300.03
2016,12,21,16,30,486.0,29.0,1.0,7.0,80.0,290.1,227.31
2016,12,21,16,45,243.0,14.5,1.1,6.5,40.0,137.46,64.54
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.5,82.3,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,57.0,219.61,160.56
2016,12,22,8,15,454.0,35.5,2.15,2.5,96.5,298.92,247.51
2016,12,22,8,30,551.0,44.0,2.2,3.0,136.0,387.42,328.34
2016,12,22,8,45,614.0,49.0,2.3,4.0,178.0,460.01,392.64
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,532.62,454.59
2016,12,22,9,15,715.0,57.5,2.4,6.0,259.5,595.09,504.7
2016,12,22,9,30,753.0,61.0,2.4,7.0,299.0,658.71,552.55
2016,12,22,9,45,788.5,62.0,2.45,8.0,336.0,718.04,595.63
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,777.41,637.41
2016,12,22,10,15,841.0,65.0,2.65,9.5,403.0,822.03,669.07
2016,12,22,10,30,858.0,67.0,2.8,10.0,433.0,864.83,699.05
2016,12,22,10,45,870.5,68.0,3.0,11.0,456.0,890.51,715.31
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,922.78,736.33
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.5,947.11,752.07
2016,12,22,11,30,897.0,71.0,3.4,13.0,512.0,968.32,765.66
2016,12,22,11,45,899.5,71.5,3.55,13.5,520.5,981.21,773.81
2016,12,22,12,0,902.0,72.0,3.7,14.0,529.0,990.66,779.7
2016,12,22,12,15,902.0,72.0,3.7,14.0,530.0,993.47,781.46
2016,12,22,12,30,902.0,72.0,3.7,14.0,531.0,992.74,780.96
2016,12,22,12,45,899.5,72.0,3.7,14.5,524.0,986.02,774.98
2016,12,22,13,0,897.0,72.0,3.7,15.0,517.0,975.82,766.78
2016,12,22,13,15,891.0,71.0,3.7,15.0,503.0,957.52,754.44
2016,12,22,13,30,885.0,70.0,3.7,15.0,489.0,935.99,739.95
2016,12,22,13,45,875.0,69.0,3.7,15.0,468.0,907.7,720.64
2016,12,22,14,0,865.0,68.0,3.7,15.0,447.0,886.07,706.17
2016,12,22,14,15,851.5,66.5,3.6,14.5,419.5,848.25,680.47
2016,12,22,14,30,838.0,65.0,3.5,14.0,392.0,808.23,652.93
2016,12,22,14,45,820.5,61.5,3.4,14.0,359.0,760.43,617.95
2016,12,22,15,0,803.0,58.0,3.3,14.0,326.0,711.26,581.37
2016,12,22,15,15,772.0,55.0,3.1,13.0,287.5,651.85,537.72
2016,12,22,15,30,741.0,52.0,2.9,12.0,249.0,592.76,492.89
2016,12,22,15,45,700.0,47.0,2.7,11.5,208.0,525.61,437.36
2016,12,22,16,0,659.0,42.0,2.5,11.0,167.0,460.54,381.1
2016,12,22,16,15,579.5,36.0,2.55,10.0,125.0,376.2,308.05
2016,12,22,16,30,500.0,30.0,2.6,9.0,83.0,298.61,235.35
2016,12,22,16,45,250.0,15.0,2.7,8.5,41.5,141.94,71.35
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,18.5,14.5,1.9,-0.5,16.0,19.68,0.0
2016,12,23,8,0,37.0,29.0,2.1,0.0,32.0,56.12,37.56
2016,12,23,8,15,56.5,46.5,2.05,0.5,54.0,89.0,71.67
2016,12,23,8,30,76.0,64.0,2.0,1.0,76.0,122.37,102.84
2016,12,23,8,45,88.5,81.0,1.95,1.5,99.5,152.42,130.48
2016,12,23,9,0,101.0,98.0,1.9,2.0,123.0,183.59,158.52
2016,12,23,9,15,109.5,114.0,1.95,2.5,145.0,211.66,183.21
2016,12,23,9,30,118.0,130.0,2.0,3.0,167.0,240.44,207.96
2016,12,23,9,45,78.5,139.5,2.1,4.0,165.5,208.66,179.03
2016,12,23,10,0,39.0,149.0,2.2,5.0,164.0,188.11,159.49
2016,12,23,10,15,30.5,156.0,2.1,5.5,168.0,188.21,158.78
2016,12,23,10,30,22.0,163.0,2.0,6.0,172.0,172.25,144.35
2016,12,23,10,45,82.0,185.0,1.9,6.5,222.5,269.08,227.43
2016,12,23,11,0,142.0,207.0,1.8,7.0,273.0,372.43,312.55
2016,12,23,11,15,521.0,140.5,1.75,7.0,395.0,691.62,571.03
2016,12,23,11,30,900.0,74.0,1.7,7.0,517.0,974.91,772.83
2016,12,23,11,45,904.0,74.0,1.65,7.5,525.5,988.74,776.0
2016,12,23,12,0,908.0,74.0,1.6,8.0,534.0,999.14,780.47
2016,12,23,12,15,907.5,74.0,1.55,8.0,535.0,1001.6,781.05
2016,12,23,12,30,907.0,74.0,1.5,8.0,536.0,1000.49,779.46
2016,12,23,12,45,905.0,73.5,1.5,8.5,529.0,993.68,773.63
2016,12,23,13,0,903.0,73.0,1.5,9.0,522.0,983.36,765.67
2016,12,23,13,15,896.0,72.0,1.5,9.0,507.5,964.14,753.15
2016,12,23,13,30,889.0,71.0,1.5,9.0,493.0,941.7,738.6
2016,12,23,13,45,879.0,69.5,1.55,9.5,471.5,912.76,718.96
2016,12,23,14,0,869.0,68.0,1.6,10.0,450.0,881.04,697.33
2016,12,23,14,15,853.5,66.5,1.55,10.0,421.5,850.89,676.65
2016,12,23,14,30,838.0,65.0,1.5,10.0,393.0,809.2,647.49
2016,12,23,14,45,813.5,63.0,1.5,10.0,359.0,757.78,611.45
2016,12,23,15,0,789.0,61.0,1.5,10.0,325.0,705.43,573.98
2016,12,23,15,15,756.0,57.5,1.3,9.0,286.0,644.47,529.14
2016,12,23,15,30,723.0,54.0,1.1,8.0,247.0,584.02,483.32
2016,12,23,15,45,673.0,49.5,0.95,7.5,205.5,512.44,424.9
2016,12,23,16,0,623.0,45.0,0.8,7.0,164.0,443.69,366.46
2016,12,23,16,15,540.5,38.0,0.85,6.0,122.5,358.23,293.93
2016,12,23,16,30,458.0,31.0,0.9,5.0,81.0,286.26,227.16
2016,12,23,16,45,229.0,22.5,1.0,4.0,47.5,145.76,79.09
2016,12,23,17,0,0.0,14.0,1.1,3.0,14.0,11.95,0.0
2016,12,23,17,15,0.0,7.0,1.15,3.0,7.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,5.5,2.35,5.5,5.5,4.69,0.0
2016,12,24,8,0,0.0,11.0,2.5,6.0,11.0,9.04,1.11
2016,12,24,8,15,0.0,21.0,2.45,6.0,21.0,17.31,9.1
2016,12,24,8,30,0.0,31.0,2.4,6.0,31.0,25.59,16.65
2016,12,24,8,45,0.0,42.0,2.35,6.5,42.0,34.73,24.85
2016,12,24,9,0,0.0,53.0,2.3,7.0,53.0,44.01,33.09
2016,12,24,9,15,0.0,63.5,2.3,7.0,63.5,53.46,41.45
2016,12,24,9,30,0.0,74.0,2.3,7.0,74.0,62.97,49.77
2016,12,24,9,45,0.0,41.0,2.35,7.5,41.0,33.87,24.18
2016,12,24,10,0,0.0,8.0,2.4,8.0,8.0,6.58,0.14
2016,12,24,10,15,25.0,91.5,2.55,8.0,102.5,106.95,88.54
2016,12,24,10,30,50.0,175.0,2.7,8.0,197.0,228.2,191.91
2016,12,24,10,45,43.5,181.5,2.85,8.5,201.5,229.66,191.98
2016,12,24,11,0,37.0,188.0,3.0,9.0,206.0,231.03,192.33
2016,12,24,11,15,18.5,170.0,3.1,9.5,179.0,174.1,143.62
2016,12,24,11,30,0.0,152.0,3.2,10.0,152.0,136.56,110.99
2016,12,24,11,45,0.0,140.0,3.3,10.5,140.0,123.77,100.01
2016,12,24,12,0,0.0,128.0,3.4,11.0,128.0,111.5,89.47
2016,12,24,12,15,0.0,130.5,3.45,11.5,130.5,113.92,91.33
2016,12,24,12,30,0.0,133.0,3.5,12.0,133.0,116.44,93.27
2016,12,24,12,45,27.0,172.0,3.55,12.5,185.5,199.96,163.89
2016,12,24,13,0,54.0,211.0,3.6,13.0,238.0,275.08,226.0
2016,12,24,13,15,27.0,111.5,3.55,13.0,125.0,131.2,106.57
2016,12,24,13,30,0.0,12.0,3.5,13.0,12.0,9.9,2.83
2016,12,24,13,45,0.0,11.0,3.45,13.5,11.0,9.07,2.13
2016,12,24,14,0,0.0,10.0,3.4,14.0,10.0,8.24,1.41
2016,12,24,14,15,0.0,31.0,3.15,14.0,31.0,25.6,16.31
2016,12,24,14,30,0.0,52.0,2.9,14.0,52.0,43.03,31.26
2016,12,24,14,45,0.0,47.5,2.7,14.0,47.5,39.28,28.1
2016,12,24,15,0,0.0,43.0,2.5,14.0,43.0,35.53,24.93
2016,12,24,15,15,0.0,37.5,2.1,13.5,37.5,30.96,21.08
2016,12,24,15,30,0.0,32.0,1.7,13.0,32.0,26.4,17.19
2016,12,24,15,45,0.0,26.5,1.35,12.5,26.5,21.84,13.25
2016,12,24,16,0,0.0,21.0,1.0,12.0,21.0,17.29,9.26
2016,12,24,16,15,0.0,15.5,1.0,11.0,15.5,12.74,5.24
2016,12,24,16,30,0.0,10.0,1.0,10.0,10.0,8.21,1.17
2016,12,24,16,45,0.0,5.5,1.05,9.5,5.5,4.51,0.0
2016,12,24,17,0,0.0,1.0,1.1,9.0,1.0,0.85,0.0
2016,12,24,17,15,0.0,0.5,1.1,9.0,0.5,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,95.5,15.5,2.2,6.5,23.0,50.58,0.0
2016,12,25,8,0,191.0,31.0,2.4,7.0,46.0,146.44,101.06
2016,12,25,8,15,280.5,43.5,2.4,7.5,81.5,217.23,176.21
2016,12,25,8,30,370.0,56.0,2.4,8.0,117.0,295.71,246.98
2016,12,25,8,45,185.0,49.0,2.45,8.5,79.5,191.26,161.43
2016,12,25,9,0,0.0,42.0,2.5,9.0,42.0,34.71,24.64
2016,12,25,9,15,0.0,50.5,2.45,9.0,50.5,41.78,30.95
2016,12,25,9,30,0.0,59.0,2.4,9.0,59.0,48.86,37.13
2016,12,25,9,45,315.5,78.0,2.4,9.5,196.0,361.85,310.65
2016,12,25,10,0,631.0,97.0,2.4,10.0,333.0,664.48,551.88
2016,12,25,10,15,315.5,106.5,2.35,10.5,224.5,421.36,353.85
2016,12,25,10,30,0.0,116.0,2.3,11.0,116.0,101.88,81.38
2016,12,25,10,45,1.5,136.5,2.3,11.5,137.0,123.7,100.03
2016,12,25,11,0,3.0,157.0,2.3,12.0,158.0,146.11,118.47
2016,12,25,11,15,23.0,180.0,2.2,12.0,191.5,189.42,155.1
2016,12,25,11,30,43.0,203.0,2.1,12.0,225.0,254.39,208.77
2016,12,25,11,45,22.5,184.5,2.05,12.5,196.0,193.0,157.13
2016,12,25,12,0,2.0,166.0,2.0,13.0,167.0,152.6,122.74
2016,12,25,12,15,1.0,151.5,1.9,13.0,152.0,136.25,109.21
2016,12,25,12,30,0.0,137.0,1.8,13.0,137.0,120.44,96.05
2016,12,25,12,45,0.0,115.0,1.7,13.0,115.0,98.75,78.01
2016,12,25,13,0,0.0,93.0,1.6,13.0,93.0,77.94,60.61
2016,12,25,13,15,0.0,115.0,1.55,13.0,115.0,99.07,78.44
2016,12,25,13,30,0.0,137.0,1.5,13.0,137.0,121.55,97.26
2016,12,25,13,45,0.0,112.0,1.45,13.0,112.0,96.77,76.6
2016,12,25,14,0,0.0,87.0,1.4,13.0,87.0,72.95,56.67
2016,12,25,14,15,2.5,113.0,1.3,13.0,114.0,101.16,80.72
2016,12,25,14,30,5.0,139.0,1.2,13.0,141.0,132.35,107.02
2016,12,25,14,45,2.5,127.5,1.2,13.0,128.5,119.35,96.11
2016,12,25,15,0,0.0,116.0,1.2,13.0,116.0,106.7,85.54
2016,12,25,15,15,264.0,97.0,1.05,12.5,168.0,316.69,266.28
2016,12,25,15,30,528.0,78.0,0.9,12.0,220.0,485.28,400.64
2016,12,25,15,45,473.5,70.0,0.75,12.0,182.0,415.08,340.72
2016,12,25,16,0,419.0,62.0,0.6,12.0,144.0,348.62,284.58
2016,12,25,16,15,341.0,51.5,0.65,11.5,107.0,270.3,218.63
2016,12,25,16,30,263.0,41.0,0.7,11.0,70.0,202.71,158.49
2016,12,25,16,45,156.5,26.0,0.75,10.5,41.0,119.14,68.93
2016,12,25,17,0,50.0,11.0,0.8,10.0,12.0,28.37,0.0
2016,12,25,17,15,25.0,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,116.0,14.5,1.75,6.5,24.0,57.54,0.0
2016,12,26,8,0,232.0,29.0,1.8,7.0,48.0,160.72,110.04
2016,12,26,8,15,327.5,40.5,1.8,7.0,84.5,237.08,192.21
2016,12,26,8,30,423.0,52.0,1.8,7.0,121.0,321.13,268.1
2016,12,26,8,45,488.0,59.0,1.8,7.5,160.5,391.62,330.1
2016,12,26,9,0,553.0,66.0,1.8,8.0,200.0,467.04,393.99
2016,12,26,9,15,594.5,71.5,1.75,8.0,238.0,529.0,445.3
2016,12,26,9,30,636.0,77.0,1.7,8.0,276.0,592.88,495.95
2016,12,26,9,45,318.0,74.5,1.65,8.5,174.0,358.64,304.88
2016,12,26,10,0,0.0,72.0,1.6,9.0,72.0,59.73,46.13
2016,12,26,10,15,0.0,78.0,1.55,9.5,78.0,65.01,50.85
2016,12,26,10,30,0.0,84.0,1.5,10.0,84.0,70.35,55.23
2016,12,26,10,45,0.0,99.5,1.45,10.5,99.5,84.84,67.39
2016,12,26,11,0,0.0,115.0,1.4,11.0,115.0,99.64,79.66
2016,12,26,11,15,0.0,119.0,1.35,11.0,119.0,103.22,82.55
2016,12,26,11,30,0.0,123.0,1.3,11.0,123.0,106.89,85.54
2016,12,26,11,45,34.0,172.0,1.3,11.5,189.5,206.79,169.67
2016,12,26,12,0,68.0,221.0,1.3,12.0,256.0,301.23,246.22
2016,12,26,12,15,40.0,202.5,1.35,12.0,223.5,249.93,203.57
2016,12,26,12,30,12.0,184.0,1.4,12.0,191.0,181.73,147.21
2016,12,26,12,45,18.0,188.5,1.45,12.5,198.0,192.75,156.53
2016,12,26,13,0,24.0,193.0,1.5,13.0,205.0,203.95,165.7
2016,12,26,13,15,75.5,203.5,1.55,13.0,239.5,286.18,234.4
2016,12,26,13,30,127.0,214.0,1.6,13.0,274.0,368.3,301.17
2016,12,26,13,45,456.0,146.5,1.65,13.5,350.0,626.07,508.08
2016,12,26,14,0,785.0,79.0,1.7,14.0,426.0,831.67,656.78
2016,12,26,14,15,431.0,123.0,1.7,13.5,312.0,551.13,448.71
2016,12,26,14,30,77.0,167.0,1.7,13.0,198.0,242.02,198.72
2016,12,26,14,45,74.0,153.5,1.75,13.0,181.0,222.64,184.23
2016,12,26,15,0,71.0,140.0,1.8,13.0,164.0,203.59,168.66
2016,12,26,15,15,359.0,99.5,1.6,12.5,199.5,406.79,340.73
2016,12,26,15,30,647.0,59.0,1.4,12.0,235.0,545.63,451.09
2016,12,26,15,45,600.0,53.5,1.2,12.0,196.0,478.26,393.49
2016,12,26,16,0,553.0,48.0,1.0,12.0,157.0,413.89,338.43
2016,12,26,16,15,474.0,40.5,0.95,11.5,117.5,333.2,269.8
2016,12,26,16,30,395.0,33.0,0.9,11.0,78.0,260.02,204.05
2016,12,26,16,45,264.5,22.5,0.9,10.5,46.5,164.57,100.51
2016,12,26,17,0,134.0,12.0,0.9,10.0,15.0,61.34,0.0
2016,12,26,17,15,67.0,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,7.0,3.15,8.5,7.0,5.97,0.0
2016,12,27,8,0,0.0,14.0,3.3,9.0,14.0,11.53,2.64
2016,12,27,8,15,0.0,24.5,3.4,9.5,24.5,20.22,11.32
2016,12,27,8,30,0.0,35.0,3.5,10.0,35.0,28.93,19.16
2016,12,27,8,45,0.0,46.5,3.65,10.5,46.5,38.75,27.86
2016,12,27,9,0,0.0,58.0,3.8,11.0,58.0,49.17,36.98
2016,12,27,9,15,0.0,69.0,3.95,11.5,69.0,59.12,45.57
2016,12,27,9,30,0.0,80.0,4.1,12.0,80.0,69.14,54.09
2016,12,27,9,45,0.0,74.0,4.3,12.5,74.0,62.17,47.95
2016,12,27,10,0,0.0,68.0,4.5,13.0,68.0,56.37,42.83
2016,12,27,10,15,10.0,114.5,4.6,13.5,119.0,109.75,88.41
2016,12,27,10,30,20.0,161.0,4.7,14.0,170.0,168.13,137.35
2016,12,27,10,45,32.0,176.0,4.8,14.5,191.0,212.01,173.64
2016,12,27,11,0,44.0,191.0,4.9,15.0,212.0,241.16,197.45
2016,12,27,11,15,167.0,200.5,4.8,15.0,282.5,388.47,320.99
2016,12,27,11,30,290.0,210.0,4.7,15.0,353.0,541.5,444.52
2016,12,27,11,45,378.5,196.5,4.65,15.5,386.5,613.47,501.06
2016,12,27,12,0,467.0,183.0,4.6,16.0,420.0,708.48,573.59
2016,12,27,12,15,379.5,201.5,4.45,16.0,394.5,625.01,507.06
2016,12,27,12,30,292.0,220.0,4.3,16.0,369.0,562.48,456.3
2016,12,27,12,45,412.5,191.5,4.2,16.5,399.5,664.77,536.67
2016,12,27,13,0,533.0,163.0,4.1,17.0,430.0,744.36,597.52
2016,12,27,13,15,510.5,163.5,4.05,17.0,413.5,716.6,576.31
2016,12,27,13,30,488.0,164.0,4.0,17.0,397.0,687.35,554.31
2016,12,27,13,45,482.0,157.0,3.95,17.5,379.0,663.2,535.62
2016,12,27,14,0,476.0,150.0,3.9,18.0,361.0,637.44,515.66
2016,12,27,14,15,288.5,160.0,3.8,18.0,286.0,452.97,370.04
2016,12,27,14,30,101.0,170.0,3.7,18.0,211.0,266.09,217.11
2016,12,27,14,45,97.5,156.5,3.6,18.0,193.0,245.51,200.99
2016,12,27,15,0,94.0,143.0,3.5,18.0,175.0,225.23,184.51
2016,12,27,15,15,88.5,126.5,3.15,17.5,154.0,199.72,163.72
2016,12,27,15,30,83.0,110.0,2.8,17.0,133.0,187.33,153.32
2016,12,27,15,45,74.0,93.0,2.45,16.5,111.0,158.76,129.18
2016,12,27,16,0,65.0,76.0,2.1,16.0,89.0,130.99,105.29
2016,12,27,16,15,50.0,58.5,2.0,15.5,67.0,90.59,70.52
2016,12,27,16,30,35.0,41.0,1.9,15.0,45.0,61.68,44.95
2016,12,27,16,45,17.5,25.0,1.8,14.5,27.0,33.79,17.11
2016,12,27,17,0,0.0,9.0,1.7,14.0,9.0,7.68,0.0
2016,12,27,17,15,0.0,4.5,1.7,14.0,4.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,12.5,1.65,2.0,29.0,94.2,0.0
2016,12,28,8,0,433.0,25.0,1.8,3.0,58.0,238.01,163.21
2016,12,28,8,15,534.0,32.5,2.0,3.5,100.5,324.3,265.16
2016,12,28,8,30,635.0,40.0,2.2,4.0,143.0,417.67,350.88
2016,12,28,8,45,691.0,45.0,2.45,5.0,186.5,490.56,415.93
2016,12,28,9,0,747.0,50.0,2.7,6.0,230.0,567.08,481.33
2016,12,28,9,15,783.0,53.5,2.7,6.5,271.0,631.25,533.45
2016,12,28,9,30,819.0,57.0,2.7,7.0,312.0,696.35,583.15
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.0,752.85,624.89
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,800.84,659.14
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,845.73,688.93
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,888.67,716.42
2016,12,28,10,45,917.0,64.5,2.45,9.5,472.5,924.18,738.78
2016,12,28,11,0,929.0,65.0,2.4,10.0,497.0,957.02,758.95
2016,12,28,11,15,935.0,66.0,2.25,10.0,513.5,981.97,773.63
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,1003.62,785.87
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.5,1018.81,792.76
2016,12,28,12,0,951.0,66.0,1.9,11.0,549.0,1030.42,797.27
2016,12,28,12,15,951.0,66.0,1.7,11.0,550.5,1034.13,796.4
2016,12,28,12,30,951.0,66.0,1.5,11.0,552.0,1034.09,793.0
2016,12,28,12,45,949.5,65.0,1.3,11.5,546.0,1027.48,783.71
2016,12,28,13,0,948.0,64.0,1.1,12.0,540.0,1017.16,771.99
2016,12,28,13,15,942.0,63.5,0.9,12.0,525.5,999.56,756.86
2016,12,28,13,30,936.0,63.0,0.7,12.0,511.0,978.51,739.51
2016,12,28,13,45,926.5,61.5,0.5,12.5,489.5,949.55,715.71
2016,12,28,14,0,917.0,60.0,0.3,13.0,468.0,917.58,690.35
2016,12,28,14,15,902.0,58.5,0.3,13.0,439.5,878.01,665.65
2016,12,28,14,30,887.0,57.0,0.3,13.0,411.0,836.2,639.19
2016,12,28,14,45,866.0,55.0,0.3,13.0,376.5,786.86,607.1
2016,12,28,15,0,845.0,53.0,0.3,13.0,342.0,736.3,573.47
2016,12,28,15,15,814.0,50.5,0.35,12.5,303.0,676.82,534.23
2016,12,28,15,30,783.0,48.0,0.4,12.0,264.0,623.63,497.98
2016,12,28,15,45,736.0,44.5,0.45,11.5,221.5,552.64,445.39
2016,12,28,16,0,689.0,41.0,0.5,11.0,179.0,484.14,391.03
2016,12,28,16,15,613.0,35.5,0.6,10.0,136.0,400.37,322.71
2016,12,28,16,30,537.0,30.0,0.7,9.0,93.0,323.05,254.86
2016,12,28,16,45,394.5,21.0,0.85,8.5,56.5,217.96,143.61
2016,12,28,17,0,252.0,12.0,1.0,8.0,20.0,107.19,0.0
2016,12,28,17,15,126.0,6.0,1.05,7.5,10.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,115.0,14.5,1.45,5.5,23.0,56.54,0.0
2016,12,29,8,0,230.0,29.0,1.7,6.0,46.0,158.13,105.67
2016,12,29,8,15,330.5,40.5,1.95,6.5,84.0,236.47,191.59
2016,12,29,8,30,431.0,52.0,2.2,7.0,122.0,323.07,269.88
2016,12,29,8,45,516.0,57.5,2.45,7.5,165.0,404.24,341.63
2016,12,29,9,0,601.0,63.0,2.7,8.0,208.0,492.02,416.86
2016,12,29,9,15,645.0,68.0,2.95,8.5,248.0,557.17,471.52
2016,12,29,9,30,689.0,73.0,3.2,9.0,288.0,624.39,525.41
2016,12,29,9,45,738.0,72.5,3.5,10.0,327.0,684.93,571.16
2016,12,29,10,0,787.0,72.0,3.8,11.0,366.0,752.54,621.18
2016,12,29,10,15,807.0,74.5,4.0,11.5,397.0,799.88,655.44
2016,12,29,10,30,827.0,77.0,4.2,12.0,428.0,845.7,688.26
2016,12,29,10,45,849.0,76.5,4.45,12.5,454.5,887.71,718.71
2016,12,29,11,0,871.0,76.0,4.7,13.0,481.0,927.59,747.42
2016,12,29,11,15,881.0,77.0,4.85,13.0,499.0,955.71,768.09
2016,12,29,11,30,891.0,78.0,5.0,13.0,517.0,980.77,786.69
2016,12,29,11,45,905.5,75.5,5.2,13.5,529.0,991.46,793.83
2016,12,29,12,0,920.0,73.0,5.4,14.0,541.0,1009.55,806.55
2016,12,29,12,15,923.5,73.0,5.6,13.5,544.5,1016.7,814.51
2016,12,29,12,30,927.0,73.0,5.8,13.0,548.0,1020.23,820.06
2016,12,29,12,45,934.5,70.5,6.05,13.0,544.5,1020.66,822.27
2016,12,29,13,0,942.0,68.0,6.3,13.0,541.0,1017.32,821.82
2016,12,29,13,15,938.0,67.0,6.4,12.5,528.0,1001.14,812.55
2016,12,29,13,30,934.0,66.0,6.5,12.0,515.0,981.47,800.77
2016,12,29,13,45,930.0,63.5,6.65,12.0,495.0,956.37,783.64
2016,12,29,14,0,926.0,61.0,6.8,12.0,475.0,928.01,763.95
2016,12,29,14,15,912.5,59.5,6.7,11.5,446.5,889.59,736.63
2016,12,29,14,30,899.0,58.0,6.6,11.0,418.0,848.8,707.22
2016,12,29,14,45,881.5,55.5,6.5,11.0,384.0,801.25,670.85
2016,12,29,15,0,864.0,53.0,6.4,11.0,350.0,752.17,632.77
2016,12,29,15,15,835.0,50.5,6.1,10.5,311.0,693.41,586.73
2016,12,29,15,30,806.0,48.0,5.8,10.0,272.0,634.77,539.72
2016,12,29,15,45,764.0,44.0,5.5,9.5,229.0,571.29,486.41
2016,12,29,16,0,722.0,40.0,5.2,9.0,186.0,503.84,426.65
2016,12,29,16,15,648.5,35.0,4.85,8.0,142.0,420.34,352.06
2016,12,29,16,30,575.0,30.0,4.5,7.0,98.0,342.93,279.19
2016,12,29,16,45,434.5,21.5,4.15,6.5,60.0,237.55,164.17
2016,12,29,17,0,294.0,13.0,3.8,6.0,22.0,124.69,0.0
2016,12,29,17,15,147.0,6.5,3.65,5.5,11.0,5.55,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,198.0,12.5,3.6,0.5,27.5,86.37,0.0
2016,12,30,8,0,396.0,25.0,3.8,1.0,55.0,219.66,149.9
2016,12,30,8,15,498.0,33.0,4.05,1.5,96.5,304.96,252.68
2016,12,30,8,30,600.0,41.0,4.3,2.0,138.0,397.34,339.59
2016,12,30,8,45,660.5,46.5,4.55,2.5,181.5,471.81,408.51
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,550.43,478.74
2016,12,30,9,15,759.5,56.0,4.95,3.0,267.0,615.93,536.03
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,682.65,591.32
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.5,739.47,636.42
2016,12,30,10,0,852.0,65.0,5.5,4.0,384.0,795.75,680.21
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.5,842.9,716.57
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,888.23,751.11
2016,12,30,10,45,903.5,69.5,5.65,4.5,472.5,917.71,771.61
2016,12,30,11,0,919.0,70.0,5.7,5.0,498.0,953.7,797.07
2016,12,30,11,15,926.5,71.0,5.65,5.0,516.0,980.1,815.81
2016,12,30,11,30,934.0,72.0,5.6,5.0,534.0,1003.29,832.16
2016,12,30,11,45,943.0,71.0,5.6,5.5,544.5,1021.88,843.91
2016,12,30,12,0,952.0,70.0,5.6,6.0,555.0,1036.97,853.15
2016,12,30,12,15,952.5,70.0,5.55,6.0,557.0,1041.42,855.77
2016,12,30,12,30,953.0,70.0,5.5,6.0,559.0,1042.12,855.85
2016,12,30,12,45,953.5,68.5,5.45,6.0,553.5,1037.04,851.83
2016,12,30,13,0,954.0,67.0,5.4,6.0,548.0,1028.2,845.23
2016,12,30,13,15,948.5,66.5,5.3,6.0,534.0,1011.22,832.35
2016,12,30,13,30,943.0,66.0,5.2,6.0,520.0,990.75,817.04
2016,12,30,13,45,934.0,64.5,5.1,6.0,499.0,962.31,795.85
2016,12,30,14,0,925.0,63.0,5.0,6.0,478.0,930.8,772.42
2016,12,30,14,15,911.5,61.5,4.85,6.0,450.0,892.49,743.4
2016,12,30,14,30,898.0,60.0,4.7,6.0,422.0,851.79,712.45
2016,12,30,14,45,877.5,58.5,4.6,6.0,387.5,803.29,675.51
2016,12,30,15,0,857.0,57.0,4.5,6.0,353.0,753.46,637.04
2016,12,30,15,15,828.0,54.0,4.05,5.5,313.5,700.92,594.9
2016,12,30,15,30,799.0,51.0,3.6,5.0,274.0,641.01,546.66
2016,12,30,15,45,751.5,47.5,3.15,4.5,231.0,568.8,486.17
2016,12,30,16,0,704.0,44.0,2.7,4.0,188.0,498.97,424.51
2016,12,30,16,15,630.5,38.0,2.35,3.0,144.0,414.89,349.86
2016,12,30,16,30,557.0,32.0,2.0,2.0,100.0,336.89,277.03
2016,12,30,16,45,278.5,28.0,1.7,1.0,62.0,181.35,129.51
2016,12,30,17,0,0.0,24.0,1.4,0.0,24.0,20.49,0.0
2016,12,30,17,15,0.0,12.0,1.4,0.0,12.0,10.24,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
